Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-29 00:01:10;0,043;0,960;0,024;0,058;0,200;223,90;49,90;3811,994;1384,538;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_3a_03_c0_00_3a_2a_9a_00_15_20_5a_;0
2024-04-29 00:02:11;0,043;0,958;0,024;0,058;0,200;224,30;49,90;3811,995;1418,759;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_3a_2a_9b_00_15_a6_07_;0
2024-04-29 00:03:13;0,044;0,979;0,025;0,058;0,200;224,60;49,90;3811,996;1402,999;'01_03_14_08_c6_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_3a_2a_9c_00_15_68_77_;0
2024-04-29 00:04:19;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3811,996;1382,050;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_2a_9c_00_15_16_a2_;0
2024-04-29 00:05:21;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3811,997;1434,950;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_2a_9d_00_15_e5_46_;0
2024-04-29 00:06:22;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3811,998;1411,742;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_2a_9e_00_15_8a_9e_;0
2024-04-29 00:07:24;0,044;0,977;0,025;0,059;0,200;225,00;49,90;3811,999;1418,614;'01_03_14_08_ca_00_02_01_f3_00_2c_00_19_00_3b_03_d1_00_3a_2a_9f_00_15_a5_76_;0
2024-04-29 00:08:26;0,044;0,973;0,025;0,058;0,200;225,90;49,90;3811,999;1404,537;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_2a_9f_00_15_6e_79_;0
2024-04-29 00:09:32;0,043;0,958;0,024;0,058;0,200;224,30;49,90;3812,000;1431,498;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_3a_2a_a0_00_15_d7_ca_;0
2024-04-29 00:10:33;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3812,001;1410,926;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_2a_a1_00_15_87_6e_;0
2024-04-29 00:11:35;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3812,002;1423,179;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_2a_a2_00_15_b7_4b_;0
2024-04-29 00:12:37;0,044;0,976;0,025;0,058;0,200;225,20;49,90;3812,002;1417,570;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_2a_a2_00_15_a1_62_;0
2024-04-29 00:13:43;0,044;0,973;0,026;0,058;0,200;226,00;49,90;3812,003;1381,445;'01_03_14_08_d4_00_02_01_f3_00_2c_00_1a_00_3a_03_cd_00_3a_2a_a3_00_15_14_45_;0
2024-04-29 00:14:45;0,044;0,973;0,025;0,058;0,200;225,90;49,90;3812,004;1384,372;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_2a_a4_00_15_1f_b4_;0
2024-04-29 00:15:47;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3812,005;1392,776;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_2a_a5_00_15_40_88_;0
2024-04-29 00:16:53;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3812,006;1395,238;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_3a_2a_a6_00_15_4a_26_;0
2024-04-29 00:17:55;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3812,006;1390,255;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_2a_a6_00_15_36_af_;0
2024-04-29 00:18:57;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3812,007;1400,036;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2a_a7_00_15_5c_e4_;0
2024-04-29 00:19:58;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3812,008;1387,493;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_3a_2a_a8_00_15_2b_e5_;0
2024-04-29 00:21:00;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3812,009;1395,821;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2a_a9_00_15_4c_6d_;0
2024-04-29 00:22:07;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3812,009;1377,472;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_2a_a9_00_15_04_c0_;0
2024-04-29 00:23:08;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3812,010;1413,884;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2a_aa_00_15_92_fc_;0
2024-04-29 00:24:11;0,044;0,971;0,025;0,058;0,200;226,40;50,00;3812,011;1419,408;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_3a_2a_ab_00_15_a8_90_;0
2024-04-29 00:25:11;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3812,012;1405,693;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2a_ac_00_15_72_fd_;0
2024-04-29 00:26:18;0,044;0,971;0,026;0,058;0,200;226,40;50,00;3812,013;1394,645;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3a_03_cb_00_3a_2a_ad_00_15_47_d5_;0
2024-04-29 00:27:20;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3812,013;1401,919;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_2a_ad_00_15_64_3f_;0
2024-04-29 00:28:22;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3812,014;1414,207;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_2a_ae_00_15_94_3f_;0
2024-04-29 00:29:24;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3812,015;1416,192;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_2a_af_00_15_9c_00_;0
2024-04-29 00:30:30;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3812,016;1438,777;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_2a_b0_00_15_f4_39_;0
2024-04-29 00:31:32;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3812,016;1393,702;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_2a_b0_00_15_44_26_;0
2024-04-29 00:32:33;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3812,017;1422,702;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_2a_b1_00_15_b5_6e_;0
2024-04-29 00:33:34;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3812,018;1394,030;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_2a_b2_00_15_45_6e_;0
2024-04-29 00:34:36;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3812,019;1387,075;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2a_b3_00_15_2a_43_;0
2024-04-29 00:35:38;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3812,019;1422,949;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2a_b3_00_15_b6_65_;0
2024-04-29 00:36:45;0,043;0,951;0,026;0,058;0,200;226,00;50,00;3812,020;1389,507;'01_03_14_08_d4_00_02_01_f4_00_2b_00_1a_00_3a_03_b7_00_3a_2a_b4_00_15_33_c3_;0
2024-04-29 00:37:47;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3812,021;1421,399;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2a_b5_00_15_b0_57_;0
2024-04-29 00:38:48;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3812,022;1380,399;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_2a_b6_00_15_10_2f_;0
2024-04-29 00:39:50;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3812,023;1411,698;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2a_b7_00_15_8a_72_;0
2024-04-29 00:41:23;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3812,024;1403,358;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_2a_b8_00_15_69_de_;0
2024-04-29 00:42:25;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3812,025;1417,481;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2a_b9_00_15_a1_09_;0
2024-04-29 00:43:27;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3812,025;1436,169;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_2a_b9_00_15_ea_09_;0
2024-04-29 00:44:29;0,057;0,837;0,020;0,073;0,300;226,80;50,00;3812,026;1396,278;'01_03_14_08_dc_00_03_01_f4_00_39_00_14_00_49_03_45_00_3a_2a_ba_00_15_4e_36_;0
2024-04-29 00:45:35;0,055;0,813;0,020;0,070;0,300;225,40;50,00;3812,027;1383,477;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_46_03_2d_00_3a_2a_bb_00_15_1c_35_;0
2024-04-29 00:46:37;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3812,028;1390,288;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_2a_bc_00_15_36_d0_;0
2024-04-29 00:47:39;0,056;0,826;0,020;0,071;0,300;225,90;50,00;3812,029;1403,076;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_47_03_3a_00_3a_2a_bd_00_15_68_c4_;0
2024-04-29 00:48:45;0,056;0,822;0,022;0,071;0,300;227,00;50,00;3812,030;1405,393;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_47_03_36_00_3a_2a_be_00_15_71_d1_;0
2024-04-29 00:49:47;0,056;0,822;0,021;0,071;0,300;226,90;50,00;3812,031;1403,665;'01_03_14_08_dd_00_03_01_f4_00_38_00_15_00_47_03_36_00_3a_2a_bf_00_15_6b_11_;0
2024-04-29 00:50:48;0,056;0,824;0,021;0,071;0,300;226,50;50,00;3812,032;1393,721;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_47_03_38_00_3a_2a_c0_00_15_44_39_;0
2024-04-29 00:51:50;0,055;0,814;0,020;0,070;0,300;225,10;50,00;3812,033;1425,952;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_46_03_2e_00_3a_2a_c1_00_15_c2_20_;0
2024-04-29 00:52:51;0,055;0,811;0,021;0,071;0,300;225,90;50,00;3812,034;1394,926;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_47_03_2b_00_3a_2a_c2_00_15_48_ee_;0
2024-04-29 00:53:58;0,056;0,820;0,022;0,071;0,300;227,50;50,00;3812,035;1418,144;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_47_03_34_00_3a_2a_c3_00_15_a3_a0_;0
2024-04-29 00:55:00;0,056;0,822;0,022;0,071;0,300;226,90;50,00;3812,036;1381,452;'01_03_14_08_dd_00_03_01_f4_00_38_00_16_00_47_03_36_00_3a_2a_c4_00_15_14_4c_;0
2024-04-29 00:56:03;0,056;0,820;0,022;0,072;0,300;227,40;50,00;3812,037;1392,557;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_48_03_34_00_3a_2a_c5_00_15_3f_ad_;0
2024-04-29 00:57:04;0,055;0,810;0,021;0,071;0,300;226,10;50,00;3812,038;1413,479;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_47_03_2a_00_3a_2a_c6_00_15_91_67_;0
2024-04-29 00:58:06;0,056;0,828;0,020;0,071;0,300;225,40;50,00;3812,039;1426,803;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_2a_c7_00_15_c5_73_;0
2024-04-29 00:59:12;0,055;0,810;0,021;0,071;0,300;226,20;50,00;3812,040;1422,560;'01_03_14_08_d6_00_03_01_f4_00_37_00_15_00_47_03_2a_00_3a_2a_c8_00_15_b4_e0_;0
2024-04-29 01:00:14;0,056;0,824;0,021;0,072;0,300;226,50;49,90;3812,041;1413,833;'01_03_14_08_d9_00_03_01_f3_00_38_00_15_00_48_03_38_00_3a_2a_c9_00_15_92_c9_;0
2024-04-29 01:01:15;0,056;0,823;0,022;0,072;0,300;226,80;49,90;3812,042;1400,385;'01_03_14_08_dc_00_03_01_f3_00_38_00_16_00_48_03_37_00_3a_2a_ca_00_15_5e_41_;0
2024-04-29 01:02:16;0,056;0,827;0,021;0,072;0,300;225,50;49,90;3812,043;1395,778;'01_03_14_08_cf_00_03_01_f3_00_38_00_15_00_48_03_3b_00_3a_2a_cb_00_15_4c_42_;0
2024-04-29 01:03:18;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3812,044;1408,654;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_2a_cc_00_15_7e_8e_;0
2024-04-29 01:04:25;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3812,045;1396,150;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_2a_cd_00_15_4d_b6_;0
2024-04-29 01:05:26;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3812,045;1431,699;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_2a_cd_00_15_d8_93_;0
2024-04-29 01:06:28;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3812,046;1404,742;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_2a_ce_00_15_6f_46_;0
2024-04-29 01:07:29;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3812,047;1436,571;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2a_cf_00_15_eb_9b_;0
2024-04-29 01:08:30;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3812,048;1438,924;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_2a_d0_00_15_f4_cc_;0
2024-04-29 01:09:32;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3812,049;1376,941;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_2a_d1_00_15_02_ad_;0
2024-04-29 01:10:39;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3812,049;1403,861;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_2a_d1_00_15_6b_d5_;0
2024-04-29 01:11:40;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3812,050;1376,564;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_2a_d2_00_15_01_34_;0
2024-04-29 01:12:42;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3812,051;1408,729;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2a_d3_00_15_7e_d9_;0
2024-04-29 01:13:43;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3812,052;1418,848;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2a_d4_00_15_a6_60_;0
2024-04-29 01:14:44;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3812,052;1406,849;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_2a_d4_00_15_77_81_;0
2024-04-29 01:15:46;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3812,053;1428,913;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_2a_d5_00_15_cd_b1_;0
2024-04-29 01:16:52;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3812,054;1430,205;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_2a_d6_00_15_d2_bd_;0
2024-04-29 01:17:54;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3812,055;1387,637;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2a_d7_00_15_2c_75_;0
2024-04-29 01:18:56;0,043;0,955;0,023;0,058;0,200;224,90;50,00;3812,056;1437,212;'01_03_14_08_c9_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_2a_d8_00_15_ee_1c_;0
2024-04-29 01:20:03;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3812,056;1416,958;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_2a_d8_00_15_9e_fe_;0
2024-04-29 01:21:04;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3812,057;1387,402;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2a_d9_00_15_2b_8a_;0
2024-04-29 01:22:05;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3812,058;1408,043;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_2a_da_00_15_7c_2b_;0
2024-04-29 01:23:06;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3812,059;1390,074;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_2a_db_00_15_35_fa_;0
2024-04-29 01:24:07;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3812,059;1420,191;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2a_db_00_15_ab_9f_;0
2024-04-29 01:25:14;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3812,060;1413,223;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_3a_2a_dc_00_15_90_67_;0
2024-04-29 01:26:16;0,044;0,964;0,027;0,060;0,200;228,00;49,90;3812,061;1416,788;'01_03_14_08_e8_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_3a_2a_dd_00_15_9e_54_;0
2024-04-29 01:27:19;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3812,062;1380,566;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2a_de_00_15_10_d6_;0
2024-04-29 01:28:20;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3812,062;1380,566;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2a_de_00_15_10_d6_;0
2024-04-29 01:29:26;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3812,063;1392,918;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2a_df_00_15_41_16_;0
2024-04-29 01:30:28;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3812,064;1400,715;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_2a_e0_00_15_5f_8b_;0
2024-04-29 01:31:30;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3812,065;1415,099;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2a_e1_00_15_97_bb_;0
2024-04-29 01:32:32;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3812,066;1429,594;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_2a_e2_00_15_d0_5a_;0
2024-04-29 01:33:38;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3812,066;1432,887;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_2a_e2_00_15_dd_37_;0
2024-04-29 01:34:39;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3812,067;1441,615;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_2a_e3_00_15_ff_4f_;0
2024-04-29 01:35:41;0,044;0,966;0,027;0,060;0,200;227,60;49,90;3812,068;1408,712;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_3a_2a_e4_00_15_7e_c8_;0
2024-04-29 01:36:42;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3812,069;1412,538;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2a_e5_00_15_8d_ba_;0
2024-04-29 01:37:44;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3812,069;1384,270;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_2a_e5_00_15_1f_4e_;0
2024-04-29 01:38:46;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3812,070;1430,879;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2a_e6_00_15_d5_5f_;0
2024-04-29 01:39:53;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3812,071;1408,010;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_2a_e7_00_15_7c_0a_;0
2024-04-29 01:41:27;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3812,072;1389,288;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2a_e8_00_15_32_e8_;0
2024-04-29 01:42:27;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3812,073;1420,170;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2a_e9_00_15_ab_8a_;0
2024-04-29 01:43:29;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3812,074;1383,328;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2a_ea_00_15_1b_a0_;0
2024-04-29 01:44:30;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3812,074;1382,936;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_2a_ea_00_15_1a_18_;0
2024-04-29 01:45:31;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3812,075;1376,472;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2a_eb_00_15_00_d8_;0
2024-04-29 01:46:33;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3812,076;1400,248;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2a_ec_00_15_5d_b8_;0
2024-04-29 01:47:35;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3812,077;1408,306;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2a_ed_00_15_7d_32_;0
2024-04-29 01:48:42;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3812,078;1415,748;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2a_ee_00_15_9a_44_;0
2024-04-29 01:49:43;0,044;0,967;0,027;0,059;0,200;227,30;50,00;3812,078;1434,612;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_3a_2a_ee_00_15_e3_f4_;0
2024-04-29 01:50:44;0,044;0,964;0,027;0,059;0,200;228,00;50,00;3812,079;1400,489;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_3a_2a_ef_00_15_5e_a9_;0
2024-04-29 01:51:46;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3812,080;1426,250;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_2a_f0_00_15_c3_4a_;0
2024-04-29 01:52:53;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3812,081;1431,246;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_2a_f1_00_15_d6_ce_;0
2024-04-29 01:53:54;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3812,081;1381,426;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_2a_f1_00_15_14_32_;0
2024-04-29 01:54:56;0,044;0,966;0,025;0,059;0,200;227,70;50,00;3812,082;1427,578;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_3a_2a_f2_00_15_c8_7a_;0
2024-04-29 01:55:57;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3812,083;1398,210;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_2a_f3_00_15_55_c2_;0
2024-04-29 01:56:59;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3812,084;1418,427;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_2a_f4_00_15_a4_bb_;0
2024-04-29 01:58:05;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3812,085;1403,866;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_2a_f5_00_15_6b_da_;0
2024-04-29 01:59:06;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3812,085;1421,631;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_2a_f5_00_15_b1_3f_;0
2024-04-29 02:00:08;0,045;0,984;0,028;0,061;0,200;228,50;50,00;3812,086;1420,598;'01_03_14_08_ed_00_02_01_f4_00_2d_00_1c_00_3d_03_d8_00_3a_2a_f6_00_15_ad_36_;0
2024-04-29 02:01:09;0,044;0,963;0,028;0,060;0,200;228,40;50,00;3812,087;1402,138;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1c_00_3c_03_c3_00_3a_2a_f7_00_15_65_1a_;0
2024-04-29 02:02:11;0,044;0,968;0,027;0,060;0,200;227,20;49,90;3812,088;1417,726;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1b_00_3c_03_c8_00_3a_2a_f8_00_15_a1_fe_;0
2024-04-29 02:03:12;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3812,088;1384,700;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_2a_f8_00_15_20_fc_;0
2024-04-29 02:04:13;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3812,089;1422,272;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_2a_f9_00_15_b3_c0_;0
2024-04-29 02:05:15;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3812,090;1389,812;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2a_fa_00_15_34_f4_;0
2024-04-29 02:06:22;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3812,091;1415,405;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_2a_fb_00_15_98_ed_;0
2024-04-29 02:07:23;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3812,091;1394,009;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2a_fb_00_15_45_59_;0
2024-04-29 02:08:25;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3812,092;1421,532;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2a_fc_00_15_b0_dc_;0
2024-04-29 02:09:26;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3812,093;1395,013;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_2a_fd_00_15_49_45_;0
2024-04-29 02:10:28;0,044;0,967;0,025;0,060;0,200;227,40;50,00;3812,094;1412,093;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_2a_fe_00_15_8b_fd_;0
2024-04-29 02:11:29;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3812,094;1382,936;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_2a_fe_00_15_1a_18_;0
2024-04-29 02:12:36;0,045;0,986;0,027;0,060;0,200;228,00;50,00;3812,095;1410,524;'01_03_14_08_e8_00_02_01_f4_00_2d_00_1b_00_3c_03_da_00_3a_2a_ff_00_15_85_dc_;0
2024-04-29 02:13:37;0,045;0,987;0,027;0,060;0,200;227,80;49,90;3812,096;1411,387;'01_03_14_08_e6_00_02_01_f3_00_2d_00_1b_00_3c_03_db_00_3a_2b_00_00_15_89_3b_;0
2024-04-29 02:14:39;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3812,097;1384,656;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2b_01_00_15_20_d0_;0
2024-04-29 02:15:41;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3812,098;1388,316;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2b_02_00_15_2f_1c_;0
2024-04-29 02:16:47;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3812,098;1435,133;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_2b_02_00_15_e5_fd_;0
2024-04-29 02:17:49;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3812,099;1441,605;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_2b_03_00_15_ff_45_;0
2024-04-29 02:18:50;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3812,100;1397,413;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_2b_04_00_15_52_a5_;0
2024-04-29 02:19:52;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3812,101;1385,709;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_2b_05_00_15_24_ed_;0
2024-04-29 02:20:54;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3812,101;1399,672;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_2b_05_00_15_5b_78_;0
2024-04-29 02:21:55;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3812,102;1402,560;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_2b_06_00_15_66_c0_;0
2024-04-29 02:22:56;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3812,103;1411,689;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2b_07_00_15_8a_69_;0
2024-04-29 02:24:02;0,044;0,971;0,025;0,058;0,200;226,50;50,00;3812,104;1402,034;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_3a_2b_08_00_15_64_b2_;0
2024-04-29 02:25:04;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3812,105;1378,906;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2b_09_00_15_0a_5a_;0
2024-04-29 02:26:06;0,043;0,947;0,026;0,059;0,200;227,00;50,00;3812,105;1405,330;'01_03_14_08_de_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_3a_2b_09_00_15_71_92_;0
2024-04-29 02:27:08;0,044;0,968;0,027;0,059;0,200;227,10;50,00;3812,106;1407,186;'01_03_14_08_df_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_3a_2b_0a_00_15_78_d2_;0
2024-04-29 02:28:09;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3812,107;1385,130;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_2b_0b_00_15_22_aa_;0
2024-04-29 02:29:15;0,045;0,987;0,027;0,060;0,200;227,80;50,00;3812,108;1379,898;'01_03_14_08_e6_00_02_01_f4_00_2d_00_1b_00_3c_03_db_00_3a_2b_0c_00_15_0e_3a_;0
2024-04-29 02:30:17;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3812,108;1438,394;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_2b_0c_00_15_f2_ba_;0
2024-04-29 02:31:18;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3812,109;1404,602;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_2b_0d_00_15_6e_ba_;0
2024-04-29 02:32:19;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3812,110;1414,625;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_2b_0e_00_15_95_e1_;0
2024-04-29 02:33:21;0,044;0,971;0,026;0,058;0,200;226,40;50,00;3812,111;1435,595;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3a_03_cb_00_3a_2b_0f_00_15_e7_cb_;0
2024-04-29 02:34:28;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3812,112;1426,240;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_2b_10_00_15_c3_40_;0
2024-04-29 02:35:30;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3812,112;1400,820;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_3a_2b_10_00_15_5f_f4_;0
2024-04-29 02:36:32;0,044;0,965;0,027;0,059;0,200;227,80;50,00;3812,113;1393,804;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_3a_2b_11_00_15_44_8c_;0
2024-04-29 02:37:33;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3812,114;1393,241;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_3a_2b_12_00_15_42_59_;0
2024-04-29 02:38:35;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3812,115;1385,689;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_2b_13_00_15_24_d9_;0
2024-04-29 02:39:41;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3812,115;1410,217;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_2b_13_00_15_84_a9_;0
2024-04-29 02:41:29;0,044;0,972;0,024;0,058;0,200;226,20;50,00;3812,117;1429,917;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3a_03_cc_00_3a_2b_15_00_15_d1_9d_;0
2024-04-29 02:42:30;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3812,118;1430,672;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_2b_16_00_15_d4_90_;0
2024-04-29 02:43:32;0,044;0,973;0,024;0,058;0,200;226,10;50,00;3812,118;1406,233;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_2b_16_00_15_75_19_;0
2024-04-29 02:44:34;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3812,119;1413,058;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_17_00_15_8f_c2_;0
2024-04-29 02:45:35;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3812,120;1380,059;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2b_18_00_15_0e_db_;0
2024-04-29 02:46:41;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3812,121;1387,082;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2b_19_00_15_2a_4a_;0
2024-04-29 02:47:43;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3812,121;1379,231;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2b_19_00_15_0b_9f_;0
2024-04-29 02:48:44;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3812,122;1392,018;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_2b_1a_00_15_3d_92_;0
2024-04-29 02:49:51;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3812,123;1431,846;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_2b_1b_00_15_d9_26_;0
2024-04-29 02:50:53;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3812,124;1415,867;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_2b_1c_00_15_9a_bb_;0
2024-04-29 02:51:54;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3812,125;1409,711;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_2b_1d_00_15_82_af_;0
2024-04-29 02:52:56;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3812,125;1428,347;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_2b_1d_00_15_cb_7b_;0
2024-04-29 02:53:58;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3812,126;1420,751;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_2b_1e_00_15_ad_cf_;0
2024-04-29 02:54:59;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3812,127;1426,703;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_2b_1f_00_15_c5_0f_;0
2024-04-29 02:56:05;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3812,128;1432,466;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2b_20_00_15_db_92_;0
2024-04-29 02:57:07;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3812,128;1435,007;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_2b_20_00_15_e5_7f_;0
2024-04-29 02:58:09;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3812,129;1433,302;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2b_21_00_15_de_d6_;0
2024-04-29 02:59:10;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3812,130;1414,680;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_2b_22_00_15_96_18_;0
2024-04-29 03:00:11;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3812,131;1426,549;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_2b_23_00_15_c4_75_;0
2024-04-29 03:01:17;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3812,131;1398,691;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_2b_23_00_15_57_a3_;0
2024-04-29 03:02:18;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3812,132;1425,784;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_2b_24_00_15_c1_78_;0
2024-04-29 03:03:20;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3812,133;1420,612;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_2b_25_00_15_ad_44_;0
2024-04-29 03:04:21;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3812,134;1381,865;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_2b_26_00_15_15_e9_;0
2024-04-29 03:05:22;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3812,134;1424,652;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_2b_26_00_15_bd_0c_;0
2024-04-29 03:06:24;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3812,135;1398,589;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_2b_27_00_15_57_3d_;0
2024-04-29 03:07:30;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3812,136;1440,650;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_28_00_15_fb_8a_;0
2024-04-29 03:08:32;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3812,137;1387,077;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2b_29_00_15_2a_45_;0
2024-04-29 03:09:33;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3812,138;1424,505;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2b_2a_00_15_bc_79_;0
2024-04-29 03:10:35;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3812,138;1412,117;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_2b_2a_00_15_8c_15_;0
2024-04-29 03:11:35;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3812,139;1401,505;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_2b_2b_00_15_62_a1_;0
2024-04-29 03:12:36;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3812,140;1416,677;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_2b_2c_00_15_9d_e5_;0
2024-04-29 03:13:38;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3812,141;1403,780;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2b_2d_00_15_6b_84_;0
2024-04-29 03:14:45;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3812,141;1395,281;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2b_2d_00_15_4a_51_;0
2024-04-29 03:15:47;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3812,142;1430,313;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2b_2e_00_15_d3_29_;0
2024-04-29 03:16:48;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3812,143;1439,996;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_2b_2f_00_15_f8_fc_;0
2024-04-29 03:17:49;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3812,144;1408,603;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_2b_30_00_15_7e_5b_;0
2024-04-29 03:18:51;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3812,144;1422,127;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2b_30_00_15_b3_2f_;0
2024-04-29 03:19:57;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3812,145;1383,094;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_2b_31_00_15_1a_b6_;0
2024-04-29 03:20:58;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3812,146;1441,251;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_2b_32_00_15_fd_e3_;0
2024-04-29 03:22:00;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3812,147;1420,323;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_2b_33_00_15_ac_23_;0
2024-04-29 03:23:02;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3812,148;1392,355;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2b_34_00_15_3e_e3_;0
2024-04-29 03:24:03;0,044;0,981;0,024;0,057;0,200;224,20;50,00;3812,148;1386,581;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_3a_2b_34_00_15_28_55_;0
2024-04-29 03:25:09;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3812,149;1441,013;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2b_35_00_15_fc_f5_;0
2024-04-29 03:26:11;0,044;0,977;0,023;0,058;0,200;225,00;50,00;3812,150;1379,024;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_2b_36_00_15_0a_d0_;0
2024-04-29 03:27:13;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3812,151;1434,591;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2b_37_00_15_e3_df_;0
2024-04-29 03:28:14;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3812,151;1404,920;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_2b_37_00_15_6f_f8_;0
2024-04-29 03:29:15;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3812,152;1377,966;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_2b_38_00_15_06_ae_;0
2024-04-29 03:30:22;0,044;0,980;0,024;0,057;0,200;224,40;49,90;3812,153;1402,588;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_39_03_d4_00_3a_2b_39_00_15_66_dc_;0
2024-04-29 03:31:23;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3812,154;1411,455;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_2b_3a_00_15_89_7f_;0
2024-04-29 03:32:24;0,044;0,982;0,023;0,057;0,200;224,00;50,00;3812,154;1389,370;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_2b_3a_00_15_33_3a_;0
2024-04-29 03:33:26;0,044;0,980;0,024;0,057;0,200;224,40;50,00;3812,155;1409,054;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_2b_3b_00_15_80_1e_;0
2024-04-29 03:34:27;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3812,156;1408,122;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_2b_3c_00_15_7c_7a_;0
2024-04-29 03:35:28;0,043;0,965;0,023;0,056;0,200;222,70;50,00;3812,157;1423,458;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_3a_2b_3d_00_15_b8_62_;0
2024-04-29 03:36:35;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3812,157;1408,311;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2b_3d_00_15_7d_37_;0
2024-04-29 03:37:36;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3812,158;1428,497;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_2b_3e_00_15_cc_11_;0
2024-04-29 03:38:37;0,044;0,972;0,026;0,058;0,200;226,20;50,00;3812,159;1440,749;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3a_03_cc_00_3a_2b_3f_00_15_fb_ed_;0
2024-04-29 03:39:39;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3812,160;1394,602;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_40_00_15_47_aa_;0
2024-04-29 03:41:31;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3812,161;1420,185;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2b_41_00_15_ab_99_;0
2024-04-29 03:42:33;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3812,162;1422,913;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2b_42_00_15_b6_41_;0
2024-04-29 03:43:34;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3812,163;1412,857;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2b_43_00_15_8e_f9_;0
2024-04-29 03:44:35;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3812,163;1412,857;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2b_43_00_15_8e_f9_;0
2024-04-29 03:45:37;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3812,164;1419,929;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_2b_44_00_15_aa_99_;0
2024-04-29 03:46:38;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3812,165;1393,604;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2b_45_00_15_43_c4_;0
2024-04-29 03:47:40;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3812,166;1439,616;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2b_46_00_15_f7_80_;0
2024-04-29 03:48:42;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3812,166;1395,720;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_2b_46_00_15_4c_08_;0
2024-04-29 03:49:48;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3812,167;1385,184;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_2b_47_00_15_22_e0_;0
2024-04-29 03:50:49;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3812,168;1431,296;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_3a_2b_48_00_15_d7_00_;0
2024-04-29 03:51:51;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3812,169;1377,905;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_2b_49_00_15_06_71_;0
2024-04-29 03:52:53;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3812,170;1405,895;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2b_4a_00_15_73_c7_;0
2024-04-29 03:54:00;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3812,170;1405,895;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2b_4a_00_15_73_c7_;0
2024-04-29 03:55:00;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3812,171;1441,482;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2b_4b_00_15_fe_ca_;0
2024-04-29 03:56:02;0,044;0,974;0,025;0,058;0,200;225,70;49,90;3812,172;1430,724;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_2b_4c_00_15_d4_c4_;0
2024-04-29 03:57:04;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3812,173;1425,526;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_3a_2b_4d_00_15_c0_76_;0
2024-04-29 03:58:05;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3812,173;1402,078;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_2b_4d_00_15_64_de_;0
2024-04-29 03:59:07;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3812,174;1415,502;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_3a_2b_4e_00_15_99_4e_;0
2024-04-29 04:00:13;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3812,175;1432,876;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2b_4f_00_15_dd_2c_;0
2024-04-29 04:01:14;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3812,176;1420,703;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_2b_50_00_15_ad_9f_;0
2024-04-29 04:02:16;0,043;0,956;0,023;0,057;0,200;224,70;50,00;3812,176;1402,643;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_3a_2b_50_00_15_67_13_;0
2024-04-29 04:03:17;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3812,177;1423,079;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_2b_51_00_15_b6_e7_;0
2024-04-29 04:04:18;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3812,178;1407,881;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2b_52_00_15_7b_89_;0
2024-04-29 04:05:20;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3812,179;1393,457;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_2b_53_00_15_43_31_;0
2024-04-29 04:06:26;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3812,180;1408,534;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_54_00_15_7e_16_;0
2024-04-29 04:07:28;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3812,180;1391,186;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_54_00_15_3a_52_;0
2024-04-29 04:08:30;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3812,181;1404,733;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2b_55_00_15_6f_3d_;0
2024-04-29 04:09:31;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3812,182;1392,166;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_2b_56_00_15_3e_26_;0
2024-04-29 04:10:38;0,044;0,978;0,024;0,057;0,200;224,80;50,00;3812,183;1389,906;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_39_03_d2_00_3a_2b_57_00_15_35_52_;0
2024-04-29 04:11:39;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3812,183;1398,502;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_2b_57_00_15_56_e6_;0
2024-04-29 04:12:40;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3812,184;1400,805;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_2b_58_00_15_5f_e5_;0
2024-04-29 04:13:42;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3812,185;1391,176;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_2b_59_00_15_3a_48_;0
2024-04-29 04:14:44;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3812,186;1387,206;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_2b_5a_00_15_2a_c6_;0
2024-04-29 04:15:45;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3812,186;1398,273;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_2b_5a_00_15_56_01_;0
2024-04-29 04:16:46;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3812,187;1414,885;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_2b_5b_00_15_96_e5_;0
2024-04-29 04:17:52;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3812,188;1377,891;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2b_5c_00_15_06_63_;0
2024-04-29 04:18:55;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3812,189;1431,468;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_5d_00_15_d7_ac_;0
2024-04-29 04:19:56;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3812,190;1415,775;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2b_5e_00_15_9a_5f_;0
2024-04-29 04:20:58;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3812,190;1419,171;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_2b_5e_00_15_a7_a3_;0
2024-04-29 04:22:04;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3812,191;1426,651;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_2b_5f_00_15_c4_db_;0
2024-04-29 04:23:04;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3812,192;1394,272;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_60_00_15_46_60_;0
2024-04-29 04:24:06;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3812,193;1384,719;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_2b_61_00_15_21_0f_;0
2024-04-29 04:25:07;0,044;0,979;0,025;0,058;0,200;224,70;49,90;3812,193;1426,823;'01_03_14_08_c7_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_3a_2b_61_00_15_c5_87_;0
2024-04-29 04:26:08;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3812,194;1435,552;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_62_00_15_e7_a0_;0
2024-04-29 04:27:10;0,044;0,971;0,026;0,058;0,200;226,40;49,90;3812,195;1401,044;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3a_03_cb_00_3a_2b_63_00_15_60_d4_;0
2024-04-29 04:28:12;0,044;0,972;0,025;0,058;0,200;226,20;49,90;3812,196;1426,040;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3a_03_cc_00_3a_2b_64_00_15_c2_78_;0
2024-04-29 04:29:12;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3812,196;1398,666;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2b_64_00_15_57_8a_;0
2024-04-29 04:30:18;0,044;0,977;0,025;0,058;0,200;225,00;49,90;3812,197;1411,371;'01_03_14_08_ca_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_2b_65_00_15_89_2b_;0
2024-04-29 04:31:20;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3812,198;1396,162;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_2b_66_00_15_4d_c2_;0
2024-04-29 04:32:21;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3812,199;1412,633;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_67_00_15_8e_19_;0
2024-04-29 04:33:23;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3812,199;1385,809;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_2b_67_00_15_25_51_;0
2024-04-29 04:34:23;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3812,200;1401,366;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_2b_68_00_15_62_16_;0
2024-04-29 04:35:25;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3812,201;1421,105;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2b_69_00_15_af_31_;0
2024-04-29 04:36:31;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3812,202;1400,625;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_2b_6a_00_15_5f_31_;0
2024-04-29 04:37:32;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3812,202;1427,384;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_2b_6a_00_15_c7_b8_;0
2024-04-29 04:38:34;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3812,203;1402,761;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2b_6b_00_15_67_89_;0
2024-04-29 04:39:35;0,044;0,974;0,025;0,058;0,200;225,70;49,90;3812,204;1430,798;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_2b_6c_00_15_d5_0e_;0
2024-04-29 04:40:37;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3812,205;1407,450;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_2b_6d_00_15_79_da_;0
2024-04-29 04:41:35;0,044;0,978;0,024;0,057;0,200;224,80;50,00;3812,205;1381,727;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_39_03_d2_00_3a_2b_6d_00_15_15_5f_;0
2024-04-29 04:42:37;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3812,206;1400,347;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_6e_00_15_5e_1b_;0
2024-04-29 04:43:38;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3812,207;1416,595;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_2b_6f_00_15_9d_93_;0
2024-04-29 04:44:40;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3812,208;1394,597;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_2b_70_00_15_47_a5_;0
2024-04-29 04:45:42;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3812,209;1428,906;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2b_71_00_15_cd_aa_;0
2024-04-29 04:46:48;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3812,209;1411,793;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_2b_71_00_15_8a_d1_;0
2024-04-29 04:47:49;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3812,210;1438,218;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2b_72_00_15_f2_0a_;0
2024-04-29 04:48:52;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3812,211;1387,281;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_2b_73_00_15_2b_11_;0
2024-04-29 04:49:59;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3812,212;1390,088;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_2b_74_00_15_36_08_;0
2024-04-29 04:51:00;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3812,212;1428,857;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_2b_74_00_15_cd_79_;0
2024-04-29 04:52:02;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3812,213;1439,169;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_2b_75_00_15_f5_c1_;0
2024-04-29 04:53:03;0,043;0,966;0,022;0,056;0,200;222,50;50,00;3812,214;1410,608;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_3a_2b_76_00_15_86_30_;0
2024-04-29 04:54:10;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3812,215;1394,728;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_2b_77_00_15_48_28_;0
2024-04-29 04:55:11;0,044;0,983;0,024;0,057;0,200;223,80;50,00;3812,216;1410,008;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_3a_2b_78_00_15_83_d8_;0
2024-04-29 04:56:13;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3812,216;1418,042;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_2b_78_00_15_a3_3a_;0
2024-04-29 04:57:15;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3812,217;1424,990;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_2b_79_00_15_be_5e_;0
2024-04-29 04:58:22;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3812,218;1377,018;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_2b_7a_00_15_02_fa_;0
2024-04-29 04:59:23;0,043;0,963;0,023;0,056;0,200;223,10;50,00;3812,219;1429,127;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_3a_2b_7b_00_15_ce_87_;0
2024-04-29 05:00:25;0,044;0,981;0,023;0,057;0,200;224,10;50,00;3812,219;1404,370;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_39_03_d5_00_3a_2b_7b_00_15_6d_d2_;0
2024-04-29 05:01:27;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3812,220;1434,363;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_2b_7c_00_15_e2_fb_;0
2024-04-29 05:02:28;0,043;0,962;0,023;0,056;0,200;223,40;50,00;3812,221;1380,587;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_38_03_c2_00_3a_2b_7d_00_15_10_eb_;0
2024-04-29 05:03:29;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3812,222;1434,503;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_2b_7e_00_15_e3_87_;0
2024-04-29 05:04:30;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3812,222;1434,503;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_2b_7e_00_15_e3_87_;0
2024-04-29 05:05:37;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3812,223;1433,786;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_3a_2b_7f_00_15_e0_ba_;0
2024-04-29 05:06:38;0,044;0,981;0,024;0,057;0,200;224,20;50,00;3812,224;1402,995;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_3a_2b_80_00_15_68_73_;0
2024-04-29 05:07:40;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3812,225;1441,190;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_2b_81_00_15_fd_a6_;0
2024-04-29 05:08:42;0,044;0,982;0,024;0,057;0,200;223,90;49,90;3812,225;1391,063;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_39_03_d6_00_3a_2b_81_00_15_39_d7_;0
2024-04-29 05:09:43;0,044;0,984;0,023;0,057;0,200;223,40;49,90;3812,226;1432,271;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_3a_2b_82_00_15_da_cf_;0
2024-04-29 05:10:44;0,043;0,963;0,023;0,056;0,200;223,20;50,00;3812,227;1382,499;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_3a_2b_83_00_15_18_63_;0
2024-04-29 05:11:51;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3812,228;1408,460;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_2b_84_00_15_7d_cc_;0
2024-04-29 05:12:52;0,044;0,979;0,024;0,057;0,200;224,60;50,00;3812,229;1437,506;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_2b_85_00_15_ef_42_;0
