Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-29 15:42:07;0,217;0,899;0,048;0,260;1,100;219,30;49,90;3814,237;1400,052;'01_03_14_08_91_00_0b_01_f3_00_d9_00_30_01_04_03_83_00_3a_33_5d_00_15_5c_f4_;0
2024-04-29 15:43:09;0,217;0,898;0,049;0,260;1,100;219,50;49,90;3814,240;1417,404;'01_03_14_08_93_00_0b_01_f3_00_d9_00_31_01_04_03_82_00_3a_33_60_00_15_a0_bc_;0
2024-04-29 15:44:11;0,217;0,900;0,049;0,261;1,100;219,00;50,00;3814,244;1386,369;'01_03_14_08_8e_00_0b_01_f4_00_d9_00_31_01_05_03_84_00_3a_33_64_00_15_27_81_;0
2024-04-29 15:45:12;0,216;0,897;0,048;0,260;1,100;218,90;50,00;3814,248;1441,067;'01_03_14_08_8d_00_0b_01_f4_00_d8_00_30_01_04_03_81_00_3a_33_68_00_15_fd_2b_;0
2024-04-29 15:46:13;0,216;0,899;0,048;0,260;1,100;218,40;50,00;3814,252;1397,734;'01_03_14_08_88_00_0b_01_f4_00_d8_00_30_01_04_03_83_00_3a_33_6c_00_15_53_e6_;0
2024-04-29 15:47:14;0,220;0,844;0,049;0,263;1,200;217,20;50,00;3814,255;1421,942;'01_03_14_08_7c_00_0c_01_f4_00_dc_00_31_01_07_03_4c_00_3a_33_6f_00_15_b2_76_;0
2024-04-29 15:48:15;0,216;0,903;0,046;0,260;1,100;217,40;50,00;3814,259;1424,469;'01_03_14_08_7e_00_0b_01_f4_00_d8_00_2e_01_04_03_87_00_3a_33_73_00_15_bc_55_;0
2024-04-29 15:49:22;0,216;0,897;0,048;0,260;1,100;218,80;50,00;3814,263;1437,969;'01_03_14_08_8c_00_0b_01_f4_00_d8_00_30_01_04_03_81_00_3a_33_77_00_15_f1_11_;0
2024-04-29 15:50:24;0,218;0,889;0,048;0,262;1,100;222,70;50,00;3814,267;1396,462;'01_03_14_08_b3_00_0b_01_f4_00_da_00_30_01_06_03_79_00_3a_33_7b_00_15_4e_ee_;0
2024-04-29 15:51:26;0,217;0,888;0,047;0,260;1,100;222,10;50,00;3814,271;1427,890;'01_03_14_08_ad_00_0b_01_f4_00_d9_00_2f_01_04_03_78_00_3a_33_7f_00_15_c9_b2_;0
2024-04-29 15:52:27;0,217;0,889;0,048;0,260;1,100;221,70;50,00;3814,274;1432,934;'01_03_14_08_a9_00_0b_01_f4_00_d9_00_30_01_04_03_79_00_3a_33_82_00_15_dd_66_;0
2024-04-29 15:53:33;0,216;0,897;0,047;0,259;1,100;218,70;49,90;3814,278;1380,464;'01_03_14_08_8b_00_0b_01_f3_00_d8_00_2f_01_03_03_81_00_3a_33_86_00_15_10_70_;0
2024-04-29 15:54:35;0,216;0,897;0,048;0,260;1,100;218,80;49,90;3814,282;1386,467;'01_03_14_08_8c_00_0b_01_f3_00_d8_00_30_01_04_03_81_00_3a_33_8a_00_15_27_e3_;0
2024-04-29 15:55:36;0,216;0,893;0,047;0,260;1,100;219,80;50,00;3814,286;1386,209;'01_03_14_08_96_00_0b_01_f4_00_d8_00_2f_01_04_03_7d_00_3a_33_8e_00_15_26_e1_;0
2024-04-29 15:56:38;0,216;0,894;0,046;0,260;1,100;219,60;50,00;3814,289;1399,139;'01_03_14_08_94_00_0b_01_f4_00_d8_00_2e_01_04_03_7e_00_3a_33_91_00_15_59_63_;0
2024-04-29 15:57:39;0,217;0,904;0,048;0,260;1,100;218,00;50,00;3814,293;1386,695;'01_03_14_08_84_00_0b_01_f4_00_d9_00_30_01_04_03_88_00_3a_33_95_00_15_28_c7_;0
2024-04-29 15:58:46;0,189;0,862;0,045;0,227;1,000;219,20;50,00;3814,297;1402,131;'01_03_14_08_90_00_0a_01_f4_00_bd_00_2d_00_e3_03_5e_00_3a_33_99_00_15_65_13_;0
2024-04-29 15:59:48;0,189;0,863;0,045;0,227;1,000;219,00;50,00;3814,300;1428,472;'01_03_14_08_8e_00_0a_01_f4_00_bd_00_2d_00_e3_03_5f_00_3a_33_9c_00_15_cb_f8_;0
2024-04-29 16:00:49;0,189;0,863;0,044;0,226;1,000;218,80;50,00;3814,303;1395,500;'01_03_14_08_8c_00_0a_01_f4_00_bd_00_2c_00_e2_03_5f_00_3a_33_9f_00_15_4b_2c_;0
2024-04-29 16:01:51;0,189;0,856;0,044;0,226;1,000;220,70;50,00;3814,307;1408,359;'01_03_14_08_9f_00_0a_01_f4_00_bd_00_2c_00_e2_03_58_00_3a_33_a3_00_15_7d_67_;0
2024-04-29 16:02:53;0,189;0,862;0,044;0,227;1,000;219,10;50,00;3814,310;1425,973;'01_03_14_08_8f_00_0a_01_f4_00_bd_00_2c_00_e3_03_5e_00_3a_33_a6_00_15_c2_35_;0
2024-04-29 16:03:54;0,189;0,857;0,044;0,226;1,000;220,30;50,00;3814,313;1424,533;'01_03_14_08_9b_00_0a_01_f4_00_bd_00_2c_00_e2_03_59_00_3a_33_a9_00_15_bc_95_;0
2024-04-29 16:04:55;0,189;0,859;0,044;0,227;1,000;219,80;50,00;3814,316;1420,393;'01_03_14_08_96_00_0a_01_f4_00_bd_00_2c_00_e3_03_5b_00_3a_33_ac_00_15_ac_69_;0
2024-04-29 16:06:02;0,190;0,865;0,045;0,228;1,000;219,50;50,00;3814,320;1383,535;'01_03_14_08_93_00_0a_01_f4_00_be_00_2d_00_e4_03_61_00_3a_33_b0_00_15_1c_6f_;0
2024-04-29 16:07:04;0,191;0,872;0,046;0,229;1,000;219,00;50,00;3814,323;1417,044;'01_03_14_08_8e_00_0a_01_f4_00_bf_00_2e_00_e5_03_68_00_3a_33_b3_00_15_9f_54_;0
2024-04-29 16:08:05;0,191;0,866;0,045;0,229;1,000;220,40;50,00;3814,326;1415,018;'01_03_14_08_9c_00_0a_01_f4_00_bf_00_2d_00_e5_03_62_00_3a_33_b6_00_15_97_6a_;0
2024-04-29 16:09:06;0,189;0,854;0,044;0,227;1,000;221,20;50,00;3814,330;1419,217;'01_03_14_08_a4_00_0a_01_f4_00_bd_00_2c_00_e3_03_56_00_3a_33_ba_00_15_a7_d1_;0
2024-04-29 16:10:08;0,189;0,848;0,045;0,227;1,000;222,70;50,00;3814,333;1377,627;'01_03_14_08_b3_00_0a_01_f4_00_bd_00_2d_00_e3_03_50_00_3a_33_bd_00_15_05_5b_;0
2024-04-29 16:11:10;0,190;0,852;0,046;0,228;1,000;223,00;50,00;3814,336;1388,792;'01_03_14_08_b6_00_0a_01_f4_00_be_00_2e_00_e4_03_54_00_3a_33_c0_00_15_30_f8_;0
2024-04-29 16:12:16;0,189;0,842;0,046;0,227;1,000;224,40;50,00;3814,339;1392,249;'01_03_14_08_c4_00_0a_01_f4_00_bd_00_2e_00_e3_03_4a_00_3a_33_c3_00_15_3e_79_;0
2024-04-29 16:13:17;0,218;0,887;0,048;0,262;1,100;223,40;50,00;3814,343;1425,239;'01_03_14_08_ba_00_0b_01_f4_00_da_00_30_01_06_03_77_00_3a_33_c7_00_15_bf_57_;0
2024-04-29 16:14:19;0,217;0,893;0,048;0,260;1,100;220,80;50,00;3814,347;1414,893;'01_03_14_08_a0_00_0b_01_f4_00_d9_00_30_01_04_03_7d_00_3a_33_cb_00_15_96_ed_;0
2024-04-29 16:15:20;0,216;0,883;0,046;0,260;1,100;222,20;50,00;3814,351;1388,716;'01_03_14_08_ae_00_0b_01_f4_00_d8_00_2e_01_04_03_73_00_3a_33_cf_00_15_30_ac_;0
2024-04-29 16:16:28;0,217;0,897;0,047;0,260;1,100;219,90;50,00;3814,355;1422,401;'01_03_14_08_97_00_0b_01_f4_00_d9_00_2f_01_04_03_81_00_3a_33_d3_00_15_b4_41_;0
2024-04-29 16:17:29;0,216;0,891;0,046;0,259;1,100;220,20;50,00;3814,358;1437,871;'01_03_14_08_9a_00_0b_01_f4_00_d8_00_2e_01_03_03_7b_00_3a_33_d6_00_15_f0_af_;0
2024-04-29 16:18:31;0,215;0,892;0,047;0,259;1,100;219,10;50,00;3814,362;1400,464;'01_03_14_08_8f_00_0b_01_f4_00_d7_00_2f_01_03_03_7c_00_3a_33_da_00_15_5e_90_;0
2024-04-29 16:19:32;0,216;0,895;0,047;0,259;1,100;219,40;50,00;3814,366;1430,064;'01_03_14_08_92_00_0b_01_f4_00_d8_00_2f_01_03_03_7f_00_3a_33_de_00_15_d2_30_;0
2024-04-29 16:20:34;0,216;0,892;0,048;0,260;1,100;219,90;50,00;3814,369;1400,596;'01_03_14_08_97_00_0b_01_f4_00_d8_00_30_01_04_03_7c_00_3a_33_e1_00_15_5f_14_;0
2024-04-29 16:21:40;0,216;0,890;0,047;0,260;1,100;220,60;50,00;3814,373;1426,332;'01_03_14_08_9e_00_0b_01_f4_00_d8_00_2f_01_04_03_7a_00_3a_33_e5_00_15_c3_9c_;0
2024-04-29 16:22:42;0,217;0,896;0,047;0,260;1,100;220,00;50,00;3814,377;1430,425;'01_03_14_08_98_00_0b_01_f4_00_d9_00_2f_01_04_03_80_00_3a_33_e9_00_15_d3_99_;0
2024-04-29 16:23:43;0,215;0,887;0,047;0,259;1,100;220,30;50,00;3814,381;1400,941;'01_03_14_08_9b_00_0b_01_f4_00_d7_00_2f_01_03_03_77_00_3a_33_ed_00_15_60_6d_;0
2024-04-29 16:24:45;0,217;0,902;0,047;0,260;1,100;218,50;50,00;3814,385;1428,641;'01_03_14_08_89_00_0b_01_f4_00_d9_00_2f_01_04_03_86_00_3a_33_f1_00_15_cc_a1_;0
2024-04-29 16:25:46;0,215;0,892;0,047;0,260;1,100;219,00;50,00;3814,388;1385,813;'01_03_14_08_8e_00_0b_01_f4_00_d7_00_2f_01_04_03_7c_00_3a_33_f4_00_15_25_55_;0
2024-04-29 16:26:53;0,217;0,831;0,048;0,261;1,200;217,60;50,00;3814,392;1388,672;'01_03_14_08_80_00_0c_01_f4_00_d9_00_30_01_05_03_3f_00_3a_33_f8_00_15_30_80_;0
2024-04-29 16:27:54;0,216;0,905;0,047;0,259;1,100;216,80;50,00;3814,396;1427,514;'01_03_14_08_78_00_0b_01_f4_00_d8_00_2f_01_03_03_89_00_3a_33_fc_00_15_c8_3a_;0
2024-04-29 16:28:58;0,216;0,892;0,047;0,259;1,100;219,90;50,00;3814,400;1395,890;'01_03_14_08_97_00_0b_01_f4_00_d8_00_2f_01_03_03_7c_00_3a_34_00_00_15_4c_b2_;0
2024-04-29 16:29:56;0,217;0,895;0,048;0,261;1,100;220,30;50,00;3814,403;1429,782;'01_03_14_08_9b_00_0b_01_f4_00_d9_00_30_01_05_03_7f_00_3a_34_03_00_15_d1_16_;0
2024-04-29 16:30:58;0,217;0,894;0,049;0,261;1,100;220,60;50,00;3814,407;1394,727;'01_03_14_08_9e_00_0b_01_f4_00_d9_00_31_01_05_03_7e_00_3a_34_07_00_15_48_27_;0
2024-04-29 16:32:00;0,216;0,889;0,046;0,259;1,100;220,70;50,00;3814,411;1412,845;'01_03_14_08_9f_00_0b_01_f4_00_d8_00_2e_01_03_03_79_00_3a_34_0b_00_15_8e_ed_;0
2024-04-29 16:33:01;0,217;0,893;0,047;0,259;1,100;220,80;50,00;3814,414;1426,752;'01_03_14_08_a0_00_0b_01_f4_00_d9_00_2f_01_03_03_7d_00_3a_34_0e_00_15_c5_40_;0
2024-04-29 16:34:08;0,216;0,888;0,047;0,259;1,100;221,00;49,90;3814,418;1404,349;'01_03_14_08_a2_00_0b_01_f3_00_d8_00_2f_01_03_03_78_00_3a_34_12_00_15_6d_bd_;0
2024-04-29 16:35:09;0,216;0,891;0,047;0,259;1,100;220,20;50,00;3814,422;1439,003;'01_03_14_08_9a_00_0b_01_f4_00_d8_00_2f_01_03_03_7b_00_3a_34_16_00_15_f5_1b_;0
2024-04-29 16:36:11;0,216;0,895;0,047;0,258;1,100;219,40;49,90;3814,426;1431,595;'01_03_14_08_92_00_0b_01_f3_00_d8_00_2f_01_02_03_7f_00_3a_34_1a_00_15_d8_2b_;0
2024-04-29 16:37:13;0,215;0,888;0,047;0,258;1,100;220,00;50,00;3814,430;1386,494;'01_03_14_08_98_00_0b_01_f4_00_d7_00_2f_01_02_03_78_00_3a_34_1e_00_15_27_fe_;0
2024-04-29 16:38:22;0,216;0,895;0,047;0,260;1,100;219,20;49,90;3814,434;1379,326;'01_03_14_08_90_00_0b_01_f3_00_d8_00_2f_01_04_03_7f_00_3a_34_22_00_15_0b_fe_;0
2024-04-29 16:39:23;0,216;0,901;0,048;0,259;1,100;217,90;50,00;3814,438;1414,481;'01_03_14_08_83_00_0b_01_f4_00_d8_00_30_01_03_03_85_00_3a_34_26_00_15_95_51_;0
2024-04-29 16:40:25;0,217;0,895;0,048;0,260;1,100;220,30;50,00;3814,441;1441,102;'01_03_14_08_9b_00_0b_01_f4_00_d9_00_30_01_04_03_7f_00_3a_34_29_00_15_fd_4e_;0
2024-04-29 16:42:10;0,216;0,895;0,047;0,259;1,100;219,20;49,90;3814,448;1412,555;'01_03_14_08_90_00_0b_01_f3_00_d8_00_2f_01_03_03_7f_00_3a_34_30_00_15_8d_cb_;0
2024-04-29 16:43:11;0,216;0,894;0,047;0,259;1,100;219,50;49,90;3814,451;1386,831;'01_03_14_08_93_00_0b_01_f3_00_d8_00_2f_01_03_03_7e_00_3a_34_33_00_15_29_4f_;0
2024-04-29 16:44:13;0,217;0,897;0,048;0,260;1,100;219,80;49,90;3814,455;1436,456;'01_03_14_08_96_00_0b_01_f3_00_d9_00_30_01_04_03_81_00_3a_34_37_00_15_eb_28_;0
2024-04-29 16:45:14;0,217;0,897;0,048;0,261;1,100;219,70;49,90;3814,459;1401,599;'01_03_14_08_95_00_0b_01_f3_00_d9_00_30_01_05_03_81_00_3a_34_3b_00_15_62_ff_;0
2024-04-29 16:46:15;0,217;0,895;0,049;0,260;1,100;220,30;50,00;3814,462;1395,126;'01_03_14_08_9b_00_0b_01_f4_00_d9_00_31_01_04_03_7f_00_3a_34_3e_00_15_49_b6_;0
2024-04-29 16:47:17;0,217;0,895;0,049;0,260;1,100;220,40;50,00;3814,466;1391,898;'01_03_14_08_9c_00_0b_01_f4_00_d9_00_31_01_04_03_7f_00_3a_34_42_00_15_3d_1a_;0
2024-04-29 16:48:19;0,217;0,903;0,047;0,259;1,100;218,30;50,00;3814,470;1384,938;'01_03_14_08_87_00_0b_01_f4_00_d9_00_2f_01_03_03_87_00_3a_34_46_00_15_21_ea_;0
2024-04-29 16:49:25;0,220;0,846;0,049;0,262;1,200;216,70;50,00;3814,474;1387,196;'01_03_14_08_77_00_0c_01_f4_00_dc_00_31_01_06_03_4e_00_3a_34_4a_00_15_2a_bc_;0
2024-04-29 16:50:26;0,232;0,890;0,054;0,274;1,200;217,00;50,00;3814,478;1415,699;'01_03_14_08_7a_00_0c_01_f4_00_e8_00_36_01_12_03_7a_00_3a_34_4e_00_15_9a_13_;0
2024-04-29 16:51:28;0,234;0,889;0,055;0,276;1,200;219,20;49,90;3814,482;1387,462;'01_03_14_08_90_00_0c_01_f3_00_ea_00_37_01_14_03_79_00_3a_34_52_00_15_2b_c6_;0
2024-04-29 16:52:29;0,216;0,898;0,047;0,258;1,100;218,60;50,00;3814,486;1397,907;'01_03_14_08_8a_00_0b_01_f4_00_d8_00_2f_01_02_03_82_00_3a_34_56_00_15_54_93_;0
2024-04-29 16:53:30;0,216;0,896;0,047;0,258;1,100;219,10;49,90;3814,489;1428,638;'01_03_14_08_8f_00_0b_01_f3_00_d8_00_2f_01_02_03_80_00_3a_34_59_00_15_cc_9e_;0
2024-04-29 16:54:37;0,216;0,889;0,047;0,258;1,100;220,70;50,00;3814,493;1402,769;'01_03_14_08_9f_00_0b_01_f4_00_d8_00_2f_01_02_03_79_00_3a_34_5d_00_15_67_91_;0
2024-04-29 16:55:38;0,215;0,886;0,047;0,258;1,100;220,40;50,00;3814,497;1378,518;'01_03_14_08_9c_00_0b_01_f4_00_d7_00_2f_01_02_03_76_00_3a_34_61_00_15_08_d6_;0
2024-04-29 16:56:40;0,215;0,886;0,046;0,257;1,100;220,40;49,90;3814,501;1383,961;'01_03_14_08_9c_00_0b_01_f3_00_d7_00_2e_01_01_03_76_00_3a_34_65_00_15_1e_19_;0
2024-04-29 16:57:41;0,217;0,898;0,047;0,259;1,100;219,60;50,00;3814,504;1414,244;'01_03_14_08_94_00_0b_01_f4_00_d9_00_2f_01_03_03_82_00_3a_34_68_00_15_94_64_;0
2024-04-29 16:58:42;0,216;0,891;0,047;0,258;1,100;220,20;50,00;3814,508;1431,890;'01_03_14_08_9a_00_0b_01_f4_00_d8_00_2f_01_02_03_7b_00_3a_34_6c_00_15_d9_52_;0
2024-04-29 16:59:44;0,218;0,900;0,047;0,260;1,100;220,20;50,00;3814,512;1391,481;'01_03_14_08_9a_00_0b_01_f4_00_da_00_2f_01_04_03_84_00_3a_34_70_00_15_3b_79_;0
2024-04-29 17:00:51;0,216;0,897;0,046;0,257;1,100;218,90;50,00;3814,516;1401,569;'01_03_14_08_8d_00_0b_01_f4_00_d8_00_2e_01_01_03_81_00_3a_34_74_00_15_62_e1_;0
2024-04-29 17:01:52;0,217;0,899;0,047;0,259;1,100;219,30;50,00;3814,520;1395,117;'01_03_14_08_91_00_0b_01_f4_00_d9_00_2f_01_03_03_83_00_3a_34_78_00_15_49_ad_;0
2024-04-29 17:02:54;0,233;0,885;0,055;0,277;1,200;219,30;50,00;3814,523;1393,827;'01_03_14_08_91_00_0c_01_f4_00_e9_00_37_01_15_03_75_00_3a_34_7b_00_15_44_a3_;0
2024-04-29 17:03:56;0,219;0,904;0,048;0,262;1,100;220,10;50,00;3814,527;1440,779;'01_03_14_08_99_00_0b_01_f4_00_db_00_30_01_06_03_88_00_3a_34_7f_00_15_fc_0b_;0
2024-04-29 17:04:57;0,217;0,897;0,047;0,260;1,100;219,90;50,00;3814,531;1422,628;'01_03_14_08_97_00_0b_01_f4_00_d9_00_2f_01_04_03_81_00_3a_34_83_00_15_b5_24_;0
2024-04-29 17:05:59;0,213;0,886;0,046;0,255;1,100;218,50;50,00;3814,534;1424,897;'01_03_14_08_89_00_0b_01_f4_00_d5_00_2e_00_ff_03_76_00_3a_34_86_00_15_be_01_;0
2024-04-29 17:07:05;0,213;0,882;0,046;0,254;1,100;219,30;50,00;3814,538;1380,592;'01_03_14_08_91_00_0b_01_f4_00_d5_00_2e_00_fe_03_72_00_3a_34_8a_00_15_10_f0_;0
2024-04-29 17:08:07;0,212;0,882;0,045;0,254;1,100;218,30;50,00;3814,542;1380,543;'01_03_14_08_87_00_0b_01_f4_00_d4_00_2d_00_fe_03_72_00_3a_34_8e_00_15_10_bf_;0
2024-04-29 17:09:08;0,212;0,891;0,047;0,253;1,100;216,30;50,00;3814,546;1430,804;'01_03_14_08_73_00_0b_01_f4_00_d4_00_2f_00_fd_03_7b_00_3a_34_92_00_15_d5_14_;0
2024-04-29 17:10:10;0,211;0,890;0,046;0,252;1,100;215,30;50,00;3814,549;1386,788;'01_03_14_08_69_00_0b_01_f4_00_d3_00_2e_00_fc_03_7a_00_3a_34_95_00_15_29_24_;0
2024-04-29 17:11:11;0,213;0,892;0,047;0,254;1,100;216,90;50,00;3814,553;1400,766;'01_03_14_08_79_00_0b_01_f4_00_d5_00_2f_00_fe_03_7c_00_3a_34_99_00_15_5f_be_;0
2024-04-29 17:12:12;0,211;0,880;0,047;0,253;1,100;217,80;50,00;3814,557;1383,033;'01_03_14_08_82_00_0b_01_f4_00_d3_00_2f_00_fd_03_70_00_3a_34_9d_00_15_1a_79_;0
2024-04-29 17:13:14;0,211;0,880;0,046;0,253;1,100;217,80;50,00;3814,560;1412,937;'01_03_14_08_82_00_0b_01_f4_00_d3_00_2e_00_fd_03_70_00_3a_34_a0_00_15_8f_49_;0
2024-04-29 17:14:21;0,212;0,884;0,046;0,254;1,100;217,80;50,00;3814,564;1414,399;'01_03_14_08_82_00_0b_01_f4_00_d4_00_2e_00_fe_03_74_00_3a_34_a4_00_15_94_ff_;0
2024-04-29 17:15:22;0,212;0,885;0,047;0,255;1,100;217,60;50,00;3814,568;1389,800;'01_03_14_08_80_00_0b_01_f4_00_d4_00_2f_00_ff_03_75_00_3a_34_a8_00_15_34_e8_;0
2024-04-29 17:16:23;0,211;0,879;0,046;0,253;1,100;218,00;50,00;3814,572;1386,755;'01_03_14_08_84_00_0b_01_f4_00_d3_00_2e_00_fd_03_6f_00_3a_34_ac_00_15_29_03_;0
2024-04-29 17:17:25;0,212;0,878;0,046;0,255;1,100;219,30;50,00;3814,575;1430,507;'01_03_14_08_91_00_0b_01_f4_00_d4_00_2e_00_ff_03_6e_00_3a_34_af_00_15_d3_eb_;0
2024-04-29 17:18:27;0,212;0,882;0,046;0,254;1,100;218,50;50,00;3814,579;1434,846;'01_03_14_08_89_00_0b_01_f4_00_d4_00_2e_00_fe_03_72_00_3a_34_b3_00_15_e4_de_;0
2024-04-29 17:19:33;0,219;0,838;0,049;0,262;1,200;217,60;50,00;3814,583;1441,706;'01_03_14_08_80_00_0c_01_f4_00_db_00_31_01_06_03_46_00_3a_34_b7_00_15_ff_aa_;0
2024-04-29 17:20:34;0,212;0,883;0,047;0,254;1,100;218,20;50,00;3814,586;1406,965;'01_03_14_08_86_00_0b_01_f4_00_d4_00_2f_00_fe_03_73_00_3a_34_ba_00_15_77_f5_;0
2024-04-29 17:21:36;0,213;0,876;0,046;0,254;1,100;221,00;50,00;3814,590;1418,367;'01_03_14_08_a2_00_0b_01_f4_00_d5_00_2e_00_fe_03_6c_00_3a_34_be_00_15_a4_7f_;0
2024-04-29 17:22:37;0,213;0,873;0,047;0,256;1,100;221,70;49,90;3814,594;1428,701;'01_03_14_08_a9_00_0b_01_f3_00_d5_00_2f_01_00_03_69_00_3a_34_c2_00_15_cc_dd_;0
2024-04-29 17:23:39;0,212;0,871;0,047;0,255;1,100;221,10;50,00;3814,597;1398,967;'01_03_14_08_a3_00_0b_01_f4_00_d4_00_2f_00_ff_03_67_00_3a_34_c5_00_15_58_b7_;0
2024-04-29 17:24:40;0,201;0,904;0,051;0,241;1,000;222,20;50,00;3814,601;1438,570;'01_03_14_08_ae_00_0a_01_f4_00_c9_00_33_00_f1_03_88_00_3a_34_c9_00_15_f3_6a_;0
2024-04-29 17:25:47;0,201;0,902;0,051;0,242;1,000;222,60;50,00;3814,604;1429,449;'01_03_14_08_b2_00_0a_01_f4_00_c9_00_33_00_f2_03_86_00_3a_34_cc_00_15_cf_c9_;0
2024-04-29 17:26:49;0,201;0,903;0,052;0,242;1,000;222,50;49,90;3814,608;1378,301;'01_03_14_08_b1_00_0a_01_f3_00_c9_00_34_00_f2_03_87_00_3a_34_d0_00_15_07_fd_;0
2024-04-29 17:27:51;0,201;0,909;0,051;0,242;1,000;221,00;49,90;3814,611;1427,214;'01_03_14_08_a2_00_0a_01_f3_00_c9_00_33_00_f2_03_8d_00_3a_34_d3_00_15_c7_0e_;0
2024-04-29 17:28:57;0,201;0,906;0,051;0,241;1,000;221,80;49,90;3814,615;1377,950;'01_03_14_08_aa_00_0a_01_f3_00_c9_00_33_00_f1_03_8a_00_3a_34_d7_00_15_06_9e_;0
2024-04-29 17:29:58;0,202;0,907;0,052;0,242;1,000;222,70;50,00;3814,619;1409,350;'01_03_14_08_b3_00_0a_01_f4_00_ca_00_34_00_f2_03_8b_00_3a_34_db_00_15_81_46_;0
2024-04-29 17:31:00;0,197;0,889;0,048;0,237;1,000;221,40;50,00;3814,622;1427,336;'01_03_14_08_a6_00_0a_01_f4_00_c5_00_30_00_ed_03_79_00_3a_34_de_00_15_c7_88_;0
2024-04-29 17:32:01;0,196;0,879;0,048;0,235;1,000;222,80;50,00;3814,625;1381,407;'01_03_14_08_b4_00_0a_01_f4_00_c4_00_30_00_eb_03_6f_00_3a_34_e1_00_15_14_1f_;0
2024-04-29 17:33:03;0,074;0,829;0,009;0,095;0,400;223,00;50,00;3814,628;1398,228;'01_03_14_08_b6_00_04_01_f4_00_4a_00_09_00_5f_03_3d_00_3a_34_e4_00_15_55_d4_;0
2024-04-29 17:34:09;0,213;0,875;0,056;0,255;1,100;221,20;50,00;3814,630;1416,252;'01_03_14_08_a4_00_0b_01_f4_00_d5_00_38_00_ff_03_6b_00_3a_34_e6_00_15_9c_3c_;0
2024-04-29 17:35:10;0,198;0,887;0,047;0,238;1,000;223,00;50,00;3814,634;1431,714;'01_03_14_08_b6_00_0a_01_f4_00_c6_00_2f_00_ee_03_77_00_3a_34_ea_00_15_d8_a2_;0
2024-04-29 17:36:13;0,198;0,889;0,047;0,238;1,000;222,70;50,00;3814,637;1395,311;'01_03_14_08_b3_00_0a_01_f4_00_c6_00_2f_00_ee_03_79_00_3a_34_ed_00_15_4a_6f_;0
2024-04-29 17:37:14;0,201;0,906;0,049;0,241;1,000;221,70;50,00;3814,641;1437,611;'01_03_14_08_a9_00_0a_01_f4_00_c9_00_31_00_f1_03_8a_00_3a_34_f1_00_15_ef_ab_;0
2024-04-29 17:38:15;0,221;0,908;0,060;0,264;1,100;221,10;49,90;3814,644;1384,648;'01_03_14_08_a3_00_0b_01_f3_00_dd_00_3c_01_08_03_8c_00_3a_34_f4_00_15_20_c8_;0
2024-04-29 17:39:21;0,236;0,890;0,065;0,280;1,200;220,80;49,90;3814,649;1429,165;'01_03_14_08_a0_00_0c_01_f3_00_ec_00_41_01_18_03_7a_00_3a_34_f9_00_15_ce_ad_;0
2024-04-29 17:40:22;0,234;0,883;0,065;0,278;1,200;220,60;50,00;3814,653;1388,837;'01_03_14_08_9e_00_0c_01_f4_00_ea_00_41_01_16_03_73_00_3a_34_fd_00_15_31_25_;0
2024-04-29 17:42:13;0,234;0,882;0,065;0,279;1,200;221,00;49,90;3814,660;1435,375;'01_03_14_08_a2_00_0c_01_f3_00_ea_00_41_01_17_03_72_00_3a_35_04_00_15_e6_ef_;0
2024-04-29 17:43:14;0,229;0,865;0,064;0,273;1,200;220,40;49,90;3814,664;1383,059;'01_03_14_08_9c_00_0c_01_f3_00_e5_00_40_01_11_03_61_00_3a_35_08_00_15_1a_93_;0
2024-04-29 17:44:15;0,217;0,899;0,059;0,260;1,100;219,40;50,00;3814,668;1387,471;'01_03_14_08_92_00_0b_01_f4_00_d9_00_3b_01_04_03_83_00_3a_35_0c_00_15_2b_cf_;0
2024-04-29 17:45:17;0,216;0,888;0,059;0,258;1,100;220,90;50,00;3814,672;1409,703;'01_03_14_08_a1_00_0b_01_f4_00_d8_00_3b_01_02_03_78_00_3a_35_10_00_15_82_a7_;0
2024-04-29 17:46:18;0,219;0,908;0,059;0,262;1,100;219,20;50,00;3814,675;1409,683;'01_03_14_08_90_00_0b_01_f4_00_db_00_3b_01_06_03_8c_00_3a_35_13_00_15_82_93_;0
2024-04-29 17:47:20;0,207;0,860;0,052;0,248;1,100;218,70;50,00;3814,679;1403,352;'01_03_14_08_8b_00_0b_01_f4_00_cf_00_34_00_f8_03_5c_00_3a_35_17_00_15_69_d8_;0
2024-04-29 17:48:27;0,219;0,907;0,059;0,261;1,100;219,40;50,00;3814,683;1382,617;'01_03_14_08_92_00_0b_01_f4_00_db_00_3b_01_05_03_8b_00_3a_35_1b_00_15_18_d9_;0
2024-04-29 17:49:28;0,217;0,896;0,059;0,260;1,100;220,00;50,00;3814,687;1405,651;'01_03_14_08_98_00_0b_01_f4_00_d9_00_3b_01_04_03_80_00_3a_35_1f_00_15_72_d3_;0
2024-04-29 17:50:30;0,227;0,861;0,062;0,271;1,200;219,70;50,00;3814,691;1382,472;'01_03_14_08_95_00_0c_01_f4_00_e3_00_3e_01_0f_03_5d_00_3a_35_23_00_15_18_48_;0
2024-04-29 17:51:31;0,229;0,863;0,065;0,274;1,200;220,90;50,00;3814,694;1414,142;'01_03_14_08_a1_00_0c_01_f4_00_e5_00_41_01_12_03_5f_00_3a_35_26_00_15_93_fe_;0
2024-04-29 17:52:33;0,225;0,848;0,063;0,269;1,200;220,90;50,00;3814,698;1421,408;'01_03_14_08_a1_00_0c_01_f4_00_e1_00_3f_01_0d_03_50_00_3a_35_2a_00_15_b0_60_;0
2024-04-29 17:53:39;0,236;0,895;0,066;0,281;1,200;219,70;50,00;3814,702;1436,791;'01_03_14_08_95_00_0c_01_f4_00_ec_00_42_01_19_03_7f_00_3a_35_2e_00_15_ec_77_;0
2024-04-29 17:54:41;0,236;0,894;0,066;0,281;1,200;219,80;50,00;3814,706;1407,285;'01_03_14_08_96_00_0c_01_f4_00_ec_00_42_01_19_03_7e_00_3a_35_32_00_15_79_35_;0
2024-04-29 17:55:42;0,231;0,881;0,063;0,274;1,200;218,40;50,00;3814,710;1413,384;'01_03_14_08_88_00_0c_01_f4_00_e7_00_3f_01_12_03_71_00_3a_35_36_00_15_91_08_;0
2024-04-29 17:56:44;0,238;0,912;0,065;0,281;1,200;217,40;50,00;3814,714;1420,104;'01_03_14_08_7e_00_0c_01_f4_00_ee_00_41_01_19_03_90_00_3a_35_3a_00_15_ab_48_;0
2024-04-29 17:57:46;0,237;0,905;0,065;0,280;1,200;218,20;50,00;3814,718;1440,623;'01_03_14_08_86_00_0c_01_f4_00_ed_00_41_01_18_03_89_00_3a_35_3e_00_15_fb_6f_;0
2024-04-29 17:58:53;0,235;0,893;0,065;0,279;1,200;219,20;50,00;3814,723;1432,261;'01_03_14_08_90_00_0c_01_f4_00_eb_00_41_01_17_03_7d_00_3a_35_43_00_15_da_c5_;0
2024-04-29 17:59:54;0,237;0,898;0,065;0,281;1,200;219,70;50,00;3814,727;1383,777;'01_03_14_08_95_00_0c_01_f4_00_ed_00_41_01_19_03_82_00_3a_35_47_00_15_1d_61_;0
2024-04-29 18:00:55;0,239;0,908;0,065;0,283;1,200;219,20;50,00;3814,731;1433,676;'01_03_14_08_90_00_0c_01_f4_00_ef_00_41_01_1b_03_8c_00_3a_35_4b_00_15_e0_4c_;0
2024-04-29 18:01:57;0,234;0,890;0,062;0,277;1,200;219,00;50,00;3814,735;1393,432;'01_03_14_08_8e_00_0c_01_f4_00_ea_00_3e_01_15_03_7a_00_3a_35_4f_00_15_43_18_;0
2024-04-29 18:02:59;0,238;0,902;0,063;0,282;1,200;219,70;50,00;3814,739;1415,103;'01_03_14_08_95_00_0c_01_f4_00_ee_00_3f_01_1a_03_86_00_3a_35_53_00_15_97_bf_;0
2024-04-29 18:04:03;0,236;0,895;0,063;0,280;1,200;219,60;50,00;3814,743;1416,367;'01_03_14_08_94_00_0c_01_f4_00_ec_00_3f_01_18_03_7f_00_3a_35_57_00_15_9c_af_;0
2024-04-29 18:05:06;0,232;0,878;0,062;0,275;1,200;220,10;50,00;3814,747;1378,888;'01_03_14_08_99_00_0c_01_f4_00_e8_00_3e_01_13_03_6e_00_3a_35_5b_00_15_0a_48_;0
2024-04-29 18:06:08;0,233;0,885;0,062;0,276;1,200;219,30;50,00;3814,752;1381,972;'01_03_14_08_91_00_0c_01_f4_00_e9_00_3e_01_14_03_75_00_3a_35_60_00_15_16_54_;0
2024-04-29 18:07:10;0,232;0,879;0,062;0,276;1,200;219,90;50,00;3814,755;1431,452;'01_03_14_08_97_00_0c_01_f4_00_e8_00_3e_01_14_03_6f_00_3a_35_63_00_15_d7_9c_;0
2024-04-29 18:08:11;0,232;0,880;0,062;0,276;1,200;219,50;50,00;3814,759;1411,500;'01_03_14_08_93_00_0c_01_f4_00_e8_00_3e_01_14_03_70_00_3a_35_67_00_15_89_ac_;0
2024-04-29 18:09:13;0,231;0,881;0,061;0,274;1,200;218,30;50,00;3814,763;1399,927;'01_03_14_08_87_00_0c_01_f4_00_e7_00_3d_01_12_03_71_00_3a_35_6b_00_15_5c_77_;0
2024-04-29 18:10:19;0,231;0,887;0,060;0,274;1,200;217,00;50,00;3814,767;1385,202;'01_03_14_08_7a_00_0c_01_f4_00_e7_00_3c_01_12_03_77_00_3a_35_6f_00_15_22_f2_;0
2024-04-29 18:11:22;0,232;0,888;0,061;0,275;1,200;217,60;50,00;3814,772;1398,874;'01_03_14_08_80_00_0c_01_f4_00_e8_00_3d_01_13_03_78_00_3a_35_74_00_15_58_5a_;0
2024-04-29 18:12:23;0,232;0,884;0,061;0,275;1,200;218,50;50,00;3814,776;1412,036;'01_03_14_08_89_00_0c_01_f4_00_e8_00_3d_01_13_03_74_00_3a_35_78_00_15_8b_c4_;0
2024-04-29 18:13:25;0,233;0,891;0,061;0,274;1,200;217,90;50,00;3814,779;1380,364;'01_03_14_08_83_00_0c_01_f4_00_e9_00_3d_01_12_03_7b_00_3a_35_7b_00_15_10_0c_;0
2024-04-29 18:14:26;0,233;0,885;0,062;0,275;1,200;219,20;50,00;3814,783;1391,710;'01_03_14_08_90_00_0c_01_f4_00_e9_00_3e_01_13_03_75_00_3a_35_7f_00_15_3c_5e_;0
2024-04-29 18:15:33;0,234;0,889;0,063;0,276;1,200;219,30;49,90;3814,788;1432,670;'01_03_14_08_91_00_0c_01_f3_00_ea_00_3f_01_14_03_79_00_3a_35_84_00_15_dc_5e_;0
2024-04-29 18:16:35;0,226;0,862;0,061;0,267;1,200;218,30;50,00;3814,792;1431,766;'01_03_14_08_87_00_0c_01_f4_00_e2_00_3d_01_0b_03_5e_00_3a_35_88_00_15_d8_d6_;0
2024-04-29 18:17:36;0,233;0,885;0,062;0,275;1,200;219,30;50,00;3814,796;1438,097;'01_03_14_08_91_00_0c_01_f4_00_e9_00_3e_01_13_03_75_00_3a_35_8c_00_15_f1_91_;0
2024-04-29 18:18:37;0,233;0,886;0,063;0,275;1,200;219,00;50,00;3814,800;1414,269;'01_03_14_08_8e_00_0c_01_f4_00_e9_00_3f_01_13_03_76_00_3a_35_90_00_15_94_7d_;0
2024-04-29 18:19:39;0,232;0,886;0,062;0,274;1,200;218,00;49,90;3814,803;1422,155;'01_03_14_08_84_00_0c_01_f3_00_e8_00_3e_01_12_03_76_00_3a_35_93_00_15_b3_4b_;0
2024-04-29 18:20:45;0,232;0,886;0,062;0,273;1,200;218,20;49,90;3814,808;1421,249;'01_03_14_08_86_00_0c_01_f3_00_e8_00_3e_01_11_03_76_00_3a_35_98_00_15_af_c1_;0
2024-04-29 18:21:46;0,231;0,882;0,062;0,273;1,200;218,10;49,90;3814,812;1440,651;'01_03_14_08_85_00_0c_01_f3_00_e7_00_3e_01_11_03_72_00_3a_35_9c_00_15_fb_8b_;0
2024-04-29 18:22:48;0,232;0,891;0,061;0,272;1,200;216,90;49,90;3814,816;1430,552;'01_03_14_08_79_00_0c_01_f3_00_e8_00_3d_01_10_03_7b_00_3a_35_a0_00_15_d4_18_;0
2024-04-29 18:23:50;0,231;0,886;0,060;0,272;1,200;217,10;50,00;3814,820;1402,704;'01_03_14_08_7b_00_0c_01_f4_00_e7_00_3c_01_10_03_76_00_3a_35_a4_00_15_67_50_;0
2024-04-29 18:24:51;0,232;0,885;0,061;0,272;1,200;218,30;50,00;3814,824;1434,852;'01_03_14_08_87_00_0c_01_f4_00_e8_00_3d_01_10_03_75_00_3a_35_a8_00_15_e4_e4_;0
2024-04-29 18:25:52;0,232;0,889;0,060;0,273;1,200;217,40;50,00;3814,828;1428,673;'01_03_14_08_7e_00_0c_01_f4_00_e8_00_3c_01_11_03_79_00_3a_35_ac_00_15_cc_c1_;0
2024-04-29 18:26:58;0,232;0,888;0,060;0,273;1,200;217,50;49,90;3814,832;1402,681;'01_03_14_08_7f_00_0c_01_f3_00_e8_00_3c_01_11_03_78_00_3a_35_b0_00_15_67_39_;0
2024-04-29 18:27:59;0,236;0,898;0,062;0,278;1,200;218,80;49,90;3814,836;1403,050;'01_03_14_08_8c_00_0c_01_f3_00_ec_00_3e_01_16_03_82_00_3a_35_b4_00_15_68_aa_;0
2024-04-29 18:29:01;0,232;0,882;0,062;0,274;1,200;219,10;50,00;3814,840;1402,788;'01_03_14_08_8f_00_0c_01_f4_00_e8_00_3e_01_12_03_72_00_3a_35_b8_00_15_67_a4_;0
2024-04-29 18:30:03;0,232;0,884;0,061;0,274;1,200;218,70;50,00;3814,844;1424,913;'01_03_14_08_8b_00_0c_01_f4_00_e8_00_3d_01_12_03_74_00_3a_35_bc_00_15_be_11_;0
2024-04-29 18:31:04;0,233;0,875;0,063;0,276;1,200;221,70;50,00;3814,848;1393,134;'01_03_14_08_a9_00_0c_01_f4_00_e9_00_3f_01_14_03_6b_00_3a_35_c0_00_15_41_ee_;0
2024-04-29 18:32:11;0,232;0,874;0,063;0,275;1,200;221,10;50,00;3814,852;1421,191;'01_03_14_08_a3_00_0c_01_f4_00_e8_00_3f_01_13_03_6a_00_3a_35_c4_00_15_af_87_;0
2024-04-29 18:33:13;0,232;0,876;0,062;0,275;1,200;220,70;50,00;3814,856;1397,037;'01_03_14_08_9f_00_0c_01_f4_00_e8_00_3e_01_13_03_6c_00_3a_35_c8_00_15_51_2d_;0
2024-04-29 18:34:14;0,233;0,880;0,063;0,275;1,200;220,50;50,00;3814,860;1422,056;'01_03_14_08_9d_00_0c_01_f4_00_e9_00_3f_01_13_03_70_00_3a_35_cc_00_15_b2_e8_;0
2024-04-29 18:35:15;0,232;0,883;0,061;0,274;1,200;218,90;50,00;3814,864;1409,092;'01_03_14_08_8d_00_0c_01_f4_00_e8_00_3d_01_12_03_73_00_3a_35_d0_00_15_80_44_;0
2024-04-29 18:36:17;0,232;0,885;0,061;0,274;1,200;218,30;50,00;3814,868;1391,708;'01_03_14_08_87_00_0c_01_f4_00_e8_00_3d_01_12_03_75_00_3a_35_d4_00_15_3c_5c_;0
2024-04-29 18:37:24;0,233;0,878;0,063;0,275;1,200;220,90;50,00;3814,872;1396,920;'01_03_14_08_a1_00_0c_01_f4_00_e9_00_3f_01_13_03_6e_00_3a_35_d8_00_15_50_b8_;0
2024-04-29 18:38:25;0,231;0,874;0,063;0,274;1,200;220,20;50,00;3814,876;1418,886;'01_03_14_08_9a_00_0c_01_f4_00_e7_00_3f_01_12_03_6a_00_3a_35_dc_00_15_a6_86_;0
2024-04-29 18:39:27;0,232;0,881;0,062;0,274;1,200;219,20;50,00;3814,880;1394,337;'01_03_14_08_90_00_0c_01_f4_00_e8_00_3e_01_12_03_71_00_3a_35_e0_00_15_46_a1_;0
2024-04-29 18:40:28;0,233;0,880;0,064;0,275;1,200;220,50;50,00;3814,884;1419,317;'01_03_14_08_9d_00_0c_01_f4_00_e9_00_40_01_13_03_70_00_3a_35_e4_00_15_a8_35_;0
2024-04-29 18:42:17;0,231;0,878;0,061;0,272;1,200;219,20;50,00;3814,891;1432,457;'01_03_14_08_90_00_0c_01_f4_00_e7_00_3d_01_10_03_6e_00_3a_35_eb_00_15_db_89_;0
2024-04-29 18:43:19;0,232;0,888;0,061;0,273;1,200;217,60;50,00;3814,895;1388,757;'01_03_14_08_80_00_0c_01_f4_00_e8_00_3d_01_11_03_78_00_3a_35_ef_00_15_30_d5_;0
2024-04-29 18:44:21;0,222;0,849;0,059;0,262;1,200;217,80;50,00;3814,899;1412,391;'01_03_14_08_82_00_0c_01_f4_00_de_00_3b_01_06_03_51_00_3a_35_f3_00_15_8d_27_;0
2024-04-29 18:45:23;0,220;0,907;0,060;0,262;1,100;220,30;50,00;3814,903;1377,138;'01_03_14_08_9b_00_0b_01_f4_00_dc_00_3c_01_06_03_8b_00_3a_35_f7_00_15_03_72_;0
2024-04-29 18:46:25;0,233;0,885;0,062;0,275;1,200;219,20;50,00;3814,907;1408,119;'01_03_14_08_90_00_0c_01_f4_00_e9_00_3e_01_13_03_75_00_3a_35_fb_00_15_7c_77_;0
2024-04-29 18:47:31;0,232;0,881;0,063;0,274;1,200;219,30;50,00;3814,911;1396,327;'01_03_14_08_91_00_0c_01_f4_00_e8_00_3f_01_12_03_71_00_3a_35_ff_00_15_4e_67_;0
2024-04-29 18:48:33;0,233;0,882;0,062;0,275;1,200;219,90;50,00;3814,915;1392,246;'01_03_14_08_97_00_0c_01_f4_00_e9_00_3e_01_13_03_72_00_3a_36_03_00_15_3e_76_;0
2024-04-29 18:49:34;0,232;0,874;0,063;0,275;1,200;221,20;50,00;3814,919;1436,299;'01_03_14_08_a4_00_0c_01_f4_00_e8_00_3f_01_13_03_6a_00_3a_36_07_00_15_ea_8b_;0
2024-04-29 18:50:36;0,228;0,856;0,064;0,272;1,200;221,80;50,00;3814,923;1428,555;'01_03_14_08_aa_00_0c_01_f4_00_e4_00_40_01_10_03_58_00_3a_36_0b_00_15_cc_4b_;0
2024-04-29 18:51:42;0,223;0,910;0,063;0,266;1,100;222,60;50,00;3814,927;1432,602;'01_03_14_08_b2_00_0b_01_f4_00_df_00_3f_01_0a_03_8e_00_3a_36_0f_00_15_dc_1a_;0
2024-04-29 18:52:44;0,233;0,877;0,065;0,276;1,200;221,20;50,00;3814,931;1402,583;'01_03_14_08_a4_00_0c_01_f4_00_e9_00_41_01_14_03_6d_00_3a_36_13_00_15_66_d7_;0
2024-04-29 18:53:46;0,231;0,869;0,065;0,274;1,200;221,30;50,00;3814,935;1420,804;'01_03_14_08_a5_00_0c_01_f4_00_e7_00_41_01_12_03_65_00_3a_36_17_00_15_ae_04_;0
2024-04-29 18:54:47;0,230;0,864;0,065;0,274;1,200;221,80;49,90;3814,939;1386,897;'01_03_14_08_aa_00_0c_01_f3_00_e6_00_41_01_12_03_60_00_3a_36_1b_00_15_29_91_;0
2024-04-29 18:55:49;0,226;0,851;0,062;0,268;1,200;221,20;50,00;3814,943;1397,577;'01_03_14_08_a4_00_0c_01_f4_00_e2_00_3e_01_0c_03_53_00_3a_36_1f_00_15_53_49_;0
2024-04-29 18:56:55;0,232;0,870;0,065;0,275;1,200;222,00;50,00;3814,947;1383,112;'01_03_14_08_ac_00_0c_01_f4_00_e8_00_41_01_13_03_66_00_3a_36_23_00_15_1a_c8_;0
2024-04-29 18:57:56;0,231;0,869;0,065;0,274;1,200;221,40;50,00;3814,951;1436,239;'01_03_14_08_a6_00_0c_01_f4_00_e7_00_41_01_12_03_65_00_3a_36_27_00_15_ea_4f_;0
2024-04-29 18:58:57;0,232;0,873;0,063;0,275;1,200;221,40;50,00;3814,955;1401,338;'01_03_14_08_a6_00_0c_01_f4_00_e8_00_3f_01_13_03_69_00_3a_36_2b_00_15_61_fa_;0
2024-04-29 18:59:59;0,233;0,870;0,067;0,277;1,200;223,10;50,00;3814,959;1415,860;'01_03_14_08_b7_00_0c_01_f4_00_e9_00_43_01_15_03_66_00_3a_36_2f_00_15_9a_b4_;0
2024-04-29 19:01:00;0,232;0,869;0,064;0,274;1,200;222,40;50,00;3814,963;1439,475;'01_03_14_08_b0_00_0c_01_f4_00_e8_00_40_01_12_03_65_00_3a_36_33_00_15_f6_f3_;0
2024-04-29 19:02:02;0,232;0,870;0,065;0,275;1,200;222,20;50,00;3814,967;1385,332;'01_03_14_08_ae_00_0c_01_f4_00_e8_00_41_01_13_03_66_00_3a_36_37_00_15_23_74_;0
2024-04-29 19:03:08;0,231;0,865;0,064;0,274;1,200;222,30;50,00;3814,971;1422,632;'01_03_14_08_af_00_0c_01_f4_00_e7_00_40_01_12_03_61_00_3a_36_3b_00_15_b5_28_;0
2024-04-29 19:04:10;0,232;0,866;0,064;0,276;1,200;223,20;50,00;3814,976;1423,401;'01_03_14_08_b8_00_0c_01_f4_00_e8_00_40_01_14_03_62_00_3a_36_40_00_15_b8_29_;0
2024-04-29 19:05:12;0,233;0,867;0,066;0,278;1,200;223,90;50,00;3814,980;1395,717;'01_03_14_08_bf_00_0c_01_f4_00_e9_00_42_01_16_03_63_00_3a_36_44_00_15_4c_05_;0
2024-04-29 19:06:13;0,232;0,865;0,065;0,276;1,200;223,50;50,00;3814,983;1407,568;'01_03_14_08_bb_00_0c_01_f4_00_e8_00_41_01_14_03_61_00_3a_36_47_00_15_7a_50_;0
2024-04-29 19:07:21;0,233;0,868;0,066;0,277;1,200;223,50;50,00;3814,988;1400,519;'01_03_14_08_bb_00_0c_01_f4_00_e9_00_42_01_15_03_64_00_3a_36_4c_00_15_5e_c7_;0
2024-04-29 19:08:22;0,224;0,837;0,062;0,267;1,200;222,90;50,00;3814,992;1428,754;'01_03_14_08_b5_00_0c_01_f4_00_e0_00_3e_01_0b_03_45_00_3a_36_50_00_15_cd_12_;0
2024-04-29 19:09:23;0,221;0,896;0,061;0,264;1,100;224,20;50,00;3814,996;1379,672;'01_03_14_08_c2_00_0b_01_f4_00_dd_00_3d_01_08_03_80_00_3a_36_54_00_15_0d_58_;0
2024-04-29 19:10:25;0,217;0,879;0,059;0,259;1,100;224,20;50,00;3815,000;1421,481;'01_03_14_08_c2_00_0b_01_f4_00_d9_00_3b_01_03_03_6f_00_3a_36_58_00_15_b0_a9_;0
2024-04-29 19:11:27;0,208;0,844;0,052;0,248;1,100;223,90;50,00;3815,003;1387,809;'01_03_14_08_bf_00_0b_01_f4_00_d0_00_34_00_f8_03_4c_00_3a_36_5b_00_15_2d_21_;0
2024-04-29 19:12:33;0,210;0,856;0,054;0,251;1,100;223,00;50,00;3815,007;1441,654;'01_03_14_08_b6_00_0b_01_f4_00_d2_00_36_00_fb_03_58_00_3a_36_5f_00_15_ff_76_;0
2024-04-29 19:13:35;0,210;0,856;0,055;0,252;1,100;222,90;49,90;3815,010;1396,528;'01_03_14_08_b5_00_0b_01_f3_00_d2_00_37_00_fc_03_58_00_3a_36_62_00_15_4f_30_;0
2024-04-29 19:14:36;0,211;0,856;0,055;0,253;1,100;224,00;50,00;3815,014;1429,733;'01_03_14_08_c0_00_0b_01_f4_00_d3_00_37_00_fd_03_58_00_3a_36_66_00_15_d0_e5_;0
2024-04-29 19:15:37;0,211;0,855;0,056;0,252;1,100;224,20;50,00;3815,018;1420,250;'01_03_14_08_c2_00_0b_01_f4_00_d3_00_38_00_fc_03_57_00_3a_36_6a_00_15_ab_da_;0
2024-04-29 19:16:38;0,212;0,857;0,056;0,253;1,100;224,70;50,00;3815,021;1392,576;'01_03_14_08_c7_00_0b_01_f4_00_d4_00_38_00_fd_03_59_00_3a_36_6d_00_15_3f_c0_;0
2024-04-29 19:17:39;0,211;0,855;0,056;0,253;1,100;224,20;50,00;3815,025;1431,117;'01_03_14_08_c2_00_0b_01_f4_00_d3_00_38_00_fd_03_57_00_3a_36_71_00_15_d6_4d_;0
2024-04-29 19:18:41;0,215;0,874;0,058;0,256;1,100;223,40;50,00;3815,029;1428,360;'01_03_14_08_ba_00_0b_01_f4_00_d7_00_3a_01_00_03_6a_00_3a_36_75_00_15_cb_88_;0
2024-04-29 19:19:42;0,211;0,857;0,056;0,252;1,100;223,70;49,90;3815,032;1420,995;'01_03_14_08_bd_00_0b_01_f3_00_d3_00_38_00_fc_03_59_00_3a_36_78_00_15_ae_c3_;0
2024-04-29 19:20:49;0,200;0,893;0,048;0,239;1,000;223,80;50,00;3815,036;1379,997;'01_03_14_08_be_00_0a_01_f4_00_c8_00_30_00_ef_03_7d_00_3a_36_7c_00_15_0e_9d_;0
2024-04-29 19:21:50;0,213;0,865;0,057;0,255;1,100;223,70;49,90;3815,040;1412,923;'01_03_14_08_bd_00_0b_01_f3_00_d5_00_39_00_ff_03_61_00_3a_36_80_00_15_8f_3b_;0
2024-04-29 19:22:51;0,214;0,866;0,057;0,255;1,100;224,40;49,90;3815,044;1408,367;'01_03_14_08_c4_00_0b_01_f3_00_d6_00_39_00_ff_03_62_00_3a_36_84_00_15_7d_6f_;0
2024-04-29 19:23:52;0,214;0,869;0,057;0,255;1,100;223,70;50,00;3815,047;1391,099;'01_03_14_08_bd_00_0b_01_f4_00_d6_00_39_00_ff_03_65_00_3a_36_87_00_15_39_fb_;0
2024-04-29 19:24:54;0,213;0,864;0,057;0,255;1,100;223,90;50,00;3815,051;1429,635;'01_03_14_08_bf_00_0b_01_f4_00_d5_00_39_00_ff_03_60_00_3a_36_8b_00_15_d0_83_;0
2024-04-29 19:26:00;0,213;0,862;0,056;0,255;1,100;224,40;50,00;3815,054;1435,475;'01_03_14_08_c4_00_0b_01_f4_00_d5_00_38_00_ff_03_5e_00_3a_36_8e_00_15_e7_53_;0
2024-04-29 19:27:01;0,212;0,858;0,057;0,254;1,100;224,40;50,00;3815,058;1403,064;'01_03_14_08_c4_00_0b_01_f4_00_d4_00_39_00_fe_03_5a_00_3a_36_92_00_15_68_b8_;0
2024-04-29 19:28:03;0,213;0,862;0,057;0,255;1,100;224,60;50,00;3815,062;1382,928;'01_03_14_08_c6_00_0b_01_f4_00_d5_00_39_00_ff_03_5e_00_3a_36_96_00_15_1a_10_;0
2024-04-29 19:29:04;0,212;0,860;0,057;0,255;1,100;223,90;50,00;3815,066;1408,516;'01_03_14_08_bf_00_0b_01_f4_00_d4_00_39_00_ff_03_5c_00_3a_36_9a_00_15_7e_04_;0
2024-04-29 19:30:05;0,197;0,880;0,047;0,236;1,000;223,80;49,90;3815,069;1418,752;'01_03_14_08_be_00_0a_01_f3_00_c5_00_2f_00_ec_03_70_00_3a_36_9d_00_15_a6_00_;0
2024-04-29 19:31:07;0,195;0,869;0,046;0,234;1,000;224,20;49,90;3815,073;1396,173;'01_03_14_08_c2_00_0a_01_f3_00_c3_00_2e_00_ea_03_65_00_3a_36_a1_00_15_4d_cd_;0
2024-04-29 19:32:08;0,217;0,878;0,060;0,260;1,100;224,60;50,00;3815,076;1420,589;'01_03_14_08_c6_00_0b_01_f4_00_d9_00_3c_01_04_03_6e_00_3a_36_a4_00_15_ad_2d_;0
2024-04-29 19:33:14;0,237;0,882;0,057;0,283;1,200;223,90;50,00;3815,080;1398,016;'01_03_14_08_bf_00_0c_01_f4_00_ed_00_39_01_1b_03_72_00_3a_36_a8_00_15_55_00_;0
2024-04-29 19:34:15;0,235;0,877;0,055;0,280;1,200;223,20;50,00;3815,084;1402,538;'01_03_14_08_b8_00_0c_01_f4_00_eb_00_37_01_18_03_6d_00_3a_36_ac_00_15_66_aa_;0
2024-04-29 19:35:16;0,233;0,867;0,054;0,278;1,200;223,90;50,00;3815,088;1421,830;'01_03_14_08_bf_00_0c_01_f4_00_e9_00_36_01_16_03_63_00_3a_36_b0_00_15_b2_06_;0
2024-04-29 19:36:18;0,234;0,868;0,055;0,279;1,200;224,60;50,00;3815,092;1379,582;'01_03_14_08_c6_00_0c_01_f4_00_ea_00_37_01_17_03_64_00_3a_36_b4_00_15_0c_fe_;0
2024-04-29 19:37:19;0,235;0,871;0,056;0,281;1,200;224,80;50,00;3815,096;1436,641;'01_03_14_08_c8_00_0c_01_f4_00_eb_00_38_01_19_03_67_00_3a_36_b8_00_15_eb_e1_;0
2024-04-29 19:38:21;0,238;0,880;0,058;0,284;1,200;225,20;50,00;3815,100;1377,532;'01_03_14_08_cc_00_0c_01_f4_00_ee_00_3a_01_1c_03_70_00_3a_36_bc_00_15_04_fc_;0
2024-04-29 19:39:28;0,255;0,874;0,064;0,301;1,300;224,40;50,00;3815,105;1405,517;'01_03_14_08_c4_00_0d_01_f4_00_ff_00_40_01_2d_03_6a_00_3a_36_c1_00_15_72_4d_;0
2024-04-29 19:40:29;0,231;0,859;0,053;0,276;1,200;223,90;50,00;3815,109;1383,093;'01_03_14_08_bf_00_0c_01_f4_00_e7_00_35_01_14_03_5b_00_3a_36_c5_00_15_1a_b5_;0
2024-04-29 19:42:21;0,250;0,857;0,062;0,296;1,300;224,20;50,00;3815,116;1426,809;'01_03_14_08_c2_00_0d_01_f4_00_fa_00_3e_01_28_03_59_00_3a_36_cc_00_15_c5_79_;0
2024-04-29 19:43:22;0,242;0,898;0,060;0,287;1,200;224,50;50,00;3815,120;1437,079;'01_03_14_08_c5_00_0c_01_f4_00_f2_00_3c_01_1f_03_82_00_3a_36_d0_00_15_ed_97_;0
2024-04-29 19:44:23;0,242;0,901;0,059;0,286;1,200;223,70;50,00;3815,125;1385,496;'01_03_14_08_bd_00_0c_01_f4_00_f2_00_3b_01_1e_03_85_00_3a_36_d5_00_15_24_18_;0
2024-04-29 19:45:25;0,244;0,906;0,059;0,287;1,200;224,30;50,00;3815,129;1388,399;'01_03_14_08_c3_00_0c_01_f4_00_f4_00_3b_01_1f_03_8a_00_3a_36_d9_00_15_2f_6f_;0
2024-04-29 19:46:26;0,225;0,907;0,048;0,267;1,100;225,30;50,00;3815,133;1396,231;'01_03_14_08_cd_00_0b_01_f4_00_e1_00_30_01_0b_03_8b_00_3a_36_dd_00_15_4e_07_;0
2024-04-29 19:47:34;0,250;0,857;0,063;0,294;1,300;224,30;49,90;3815,137;1402,642;'01_03_14_08_c3_00_0d_01_f3_00_fa_00_3f_01_26_03_59_00_3a_36_e1_00_15_67_12_;0
2024-04-29 19:48:35;0,239;0,886;0,057;0,282;1,200;224,60;50,00;3815,141;1380,179;'01_03_14_08_c6_00_0c_01_f4_00_ef_00_39_01_1a_03_76_00_3a_36_e5_00_15_0f_53_;0
2024-04-29 19:49:36;0,235;0,875;0,054;0,278;1,200;223,70;49,90;3815,145;1430,061;'01_03_14_08_bd_00_0c_01_f3_00_eb_00_36_01_16_03_6b_00_3a_36_e9_00_15_d2_2d_;0
2024-04-29 19:50:38;0,236;0,876;0,054;0,278;1,200;224,40;50,00;3815,149;1387,583;'01_03_14_08_c4_00_0c_01_f4_00_ec_00_36_01_16_03_6c_00_3a_36_ed_00_15_2c_3f_;0
2024-04-29 19:51:39;0,240;0,892;0,058;0,284;1,200;224,10;50,00;3815,153;1400,408;'01_03_14_08_c1_00_0c_01_f4_00_f0_00_3a_01_1c_03_7c_00_3a_36_f1_00_15_5e_58_;0
2024-04-29 19:52:40;0,236;0,877;0,055;0,280;1,200;224,20;50,00;3815,157;1408,236;'01_03_14_08_c2_00_0c_01_f4_00_ec_00_37_01_18_03_6d_00_3a_36_f5_00_15_7c_ec_;0
2024-04-29 19:53:46;0,238;0,884;0,057;0,283;1,200;224,20;50,00;3815,161;1381,236;'01_03_14_08_c2_00_0c_01_f4_00_ee_00_39_01_1b_03_74_00_3a_36_f9_00_15_13_74_;0
2024-04-29 19:54:48;0,235;0,876;0,054;0,279;1,200;223,30;50,00;3815,166;1421,131;'01_03_14_08_b9_00_0c_01_f4_00_eb_00_36_01_17_03_6c_00_3a_36_fe_00_15_af_4b_;0
2024-04-29 19:55:49;0,235;0,873;0,054;0,279;1,200;224,20;50,00;3815,170;1427,305;'01_03_14_08_c2_00_0c_01_f4_00_eb_00_36_01_17_03_69_00_3a_37_02_00_15_c7_69_;0
2024-04-29 19:56:51;0,239;0,889;0,057;0,282;1,200;223,90;50,00;3815,174;1410,319;'01_03_14_08_bf_00_0c_01_f4_00_ef_00_39_01_1a_03_79_00_3a_37_06_00_15_85_0f_;0
2024-04-29 19:57:52;0,241;0,896;0,058;0,285;1,200;223,90;50,00;3815,178;1387,881;'01_03_14_08_bf_00_0c_01_f4_00_f1_00_3a_01_1d_03_80_00_3a_37_0a_00_15_2d_69_;0
2024-04-29 19:58:53;0,240;0,892;0,057;0,284;1,200;224,00;50,00;3815,182;1400,108;'01_03_14_08_c0_00_0c_01_f4_00_f0_00_39_01_1c_03_7c_00_3a_37_0e_00_15_5d_2c_;0
2024-04-29 20:00:00;0,234;0,874;0,053;0,277;1,200;223,10;50,00;3815,186;1406,734;'01_03_14_08_b7_00_0c_01_f4_00_ea_00_35_01_15_03_6a_00_3a_37_12_00_15_77_0e_;0
2024-04-29 20:01:02;0,233;0,871;0,052;0,276;1,200;222,80;50,00;3815,191;1438,500;'01_03_14_08_b4_00_0c_01_f4_00_e9_00_34_01_14_03_67_00_3a_37_17_00_15_f3_24_;0
2024-04-29 20:02:03;0,234;0,873;0,052;0,276;1,200;223,30;50,00;3815,194;1418,825;'01_03_14_08_b9_00_0c_01_f4_00_ea_00_34_01_14_03_69_00_3a_37_1a_00_15_a6_49_;0
2024-04-29 20:03:04;0,237;0,885;0,055;0,279;1,200;223,10;50,00;3815,198;1392,723;'01_03_14_08_b7_00_0c_01_f4_00_ed_00_37_01_17_03_75_00_3a_37_1e_00_15_40_53_;0
2024-04-29 20:04:06;0,234;0,872;0,053;0,277;1,200;223,40;50,00;3815,202;1407,596;'01_03_14_08_ba_00_0c_01_f4_00_ea_00_35_01_15_03_68_00_3a_37_22_00_15_7a_6c_;0
2024-04-29 20:05:08;0,234;0,876;0,054;0,276;1,200;222,60;50,00;3815,206;1416,920;'01_03_14_08_b2_00_0c_01_f4_00_ea_00_36_01_14_03_6c_00_3a_37_26_00_15_9e_d8_;0
2024-04-29 20:06:15;0,232;0,865;0,053;0,275;1,200;223,40;50,00;3815,211;1384,332;'01_03_14_08_ba_00_0c_01_f4_00_e8_00_35_01_13_03_61_00_3a_37_2b_00_15_1f_8c_;0
2024-04-29 20:07:16;0,233;0,880;0,053;0,275;1,200;220,60;50,00;3815,215;1386,298;'01_03_14_08_9e_00_0c_01_f4_00_e9_00_35_01_13_03_70_00_3a_37_2f_00_15_27_3a_;0
2024-04-29 20:08:17;0,237;0,888;0,056;0,280;1,200;222,30;50,00;3815,219;1399,772;'01_03_14_08_af_00_0c_01_f4_00_ed_00_38_01_18_03_78_00_3a_37_33_00_15_5b_dc_;0
2024-04-29 20:09:19;0,237;0,892;0,056;0,280;1,200;221,30;50,00;3815,223;1426,436;'01_03_14_08_a5_00_0c_01_f4_00_ed_00_38_01_18_03_7c_00_3a_37_37_00_15_c4_04_;0
2024-04-29 20:10:19;0,235;0,881;0,053;0,278;1,200;222,10;50,00;3815,227;1393,836;'01_03_14_08_ad_00_0c_01_f4_00_eb_00_35_01_16_03_71_00_3a_37_3b_00_15_44_ac_;0
2024-04-29 20:11:21;0,234;0,874;0,053;0,276;1,200;222,90;50,00;3815,231;1413,935;'01_03_14_08_b5_00_0c_01_f4_00_ea_00_35_01_14_03_6a_00_3a_37_3f_00_15_93_2f_;0
2024-04-29 20:12:22;0,233;0,869;0,053;0,277;1,200;223,40;50,00;3815,235;1438,385;'01_03_14_08_ba_00_0c_01_f4_00_e9_00_35_01_15_03_65_00_3a_37_43_00_15_f2_b1_;0
2024-04-29 20:13:23;0,237;0,884;0,055;0,281;1,200;223,30;50,00;3815,239;1418,761;'01_03_14_08_b9_00_0c_01_f4_00_ed_00_37_01_19_03_74_00_3a_37_47_00_15_a6_09_;0
2024-04-29 20:14:25;0,248;0,857;0,060;0,292;1,300;222,40;50,00;3815,243;1379,877;'01_03_14_08_b0_00_0d_01_f4_00_f8_00_3c_01_24_03_59_00_3a_37_4b_00_15_0e_25_;0
2024-04-29 20:15:26;0,234;0,878;0,054;0,277;1,200;222,00;50,00;3815,247;1429,182;'01_03_14_08_ac_00_0c_01_f4_00_ea_00_36_01_15_03_6e_00_3a_37_4f_00_15_ce_be_;0
2024-04-29 20:16:32;0,232;0,868;0,053;0,275;1,200;222,70;50,00;3815,251;1381,640;'01_03_14_08_b3_00_0c_01_f4_00_e8_00_35_01_13_03_64_00_3a_37_53_00_15_15_08_;0
2024-04-29 20:17:33;0,232;0,868;0,053;0,275;1,200;222,70;50,00;3815,255;1397,961;'01_03_14_08_b3_00_0c_01_f4_00_e8_00_35_01_13_03_64_00_3a_37_57_00_15_54_c9_;0
2024-04-29 20:18:35;0,237;0,885;0,056;0,280;1,200;223,10;49,90;3815,259;1402,720;'01_03_14_08_b7_00_0c_01_f3_00_ed_00_38_01_18_03_75_00_3a_37_5b_00_15_67_60_;0
2024-04-29 20:19:37;0,233;0,875;0,053;0,276;1,200;221,70;49,90;3815,263;1382,050;'01_03_14_08_a9_00_0c_01_f3_00_e9_00_35_01_14_03_6b_00_3a_37_5f_00_15_16_a2_;0
2024-04-29 20:20:39;0,234;0,880;0,053;0,276;1,200;221,50;50,00;3815,267;1398,151;'01_03_14_08_a7_00_0c_01_f4_00_ea_00_35_01_14_03_70_00_3a_37_63_00_15_55_87_;0
2024-04-29 20:21:46;0,232;0,872;0,052;0,274;1,200;221,70;49,90;3815,272;1423,793;'01_03_14_08_a9_00_0c_01_f3_00_e8_00_34_01_12_03_68_00_3a_37_68_00_15_b9_b1_;0
2024-04-29 20:22:48;0,233;0,875;0,053;0,276;1,200;221,90;50,00;3815,276;1431,575;'01_03_14_08_ab_00_0c_01_f4_00_e9_00_35_01_14_03_6b_00_3a_37_6c_00_15_d8_17_;0
2024-04-29 20:23:49;0,233;0,875;0,054;0,277;1,200;221,90;49,90;3815,280;1399,815;'01_03_14_08_ab_00_0c_01_f3_00_e9_00_36_01_15_03_6b_00_3a_37_70_00_15_5c_07_;0
2024-04-29 20:24:50;0,234;0,876;0,054;0,277;1,200;222,50;50,00;3815,284;1406,685;'01_03_14_08_b1_00_0c_01_f4_00_ea_00_36_01_15_03_6c_00_3a_37_74_00_15_76_dd_;0
2024-04-29 20:25:52;0,232;0,872;0,053;0,276;1,200;221,50;50,00;3815,288;1424,067;'01_03_14_08_a7_00_0c_01_f4_00_e8_00_35_01_14_03_68_00_3a_37_78_00_15_ba_c3_;0
2024-04-29 20:26:59;0,244;0,845;0,060;0,289;1,300;222,10;50,00;3815,292;1388,312;'01_03_14_08_ad_00_0d_01_f4_00_f4_00_3c_01_21_03_4d_00_3a_37_7c_00_15_2f_18_;0
2024-04-29 20:28:00;0,231;0,863;0,052;0,274;1,200;223,00;50,00;3815,296;1425,309;'01_03_14_08_b6_00_0c_01_f4_00_e7_00_34_01_12_03_5f_00_3a_37_80_00_15_bf_9d_;0
2024-04-29 20:29:01;0,231;0,865;0,052;0,274;1,200;222,50;50,00;3815,300;1414,379;'01_03_14_08_b1_00_0c_01_f4_00_e7_00_34_01_12_03_61_00_3a_37_84_00_15_94_eb_;0
2024-04-29 20:30:03;0,231;0,863;0,052;0,275;1,200;223,00;50,00;3815,304;1389,519;'01_03_14_08_b6_00_0c_01_f4_00_e7_00_34_01_13_03_5f_00_3a_37_88_00_15_33_cf_;0
2024-04-29 20:31:04;0,230;0,862;0,051;0,273;1,200;222,20;50,00;3815,308;1394,169;'01_03_14_08_ae_00_0c_01_f4_00_e6_00_33_01_11_03_5e_00_3a_37_8c_00_15_45_f9_;0
2024-04-29 20:32:11;0,233;0,871;0,054;0,275;1,200;222,70;50,00;3815,312;1432,561;'01_03_14_08_b3_00_0c_01_f4_00_e9_00_36_01_13_03_67_00_3a_37_90_00_15_db_f1_;0
2024-04-29 20:33:13;0,238;0,886;0,058;0,284;1,200;223,80;50,00;3815,316;1425,531;'01_03_14_08_be_00_0c_01_f4_00_ee_00_3a_01_1c_03_76_00_3a_37_94_00_15_c0_7b_;0
2024-04-29 20:34:15;0,234;0,874;0,055;0,279;1,200;222,90;50,00;3815,320;1392,004;'01_03_14_08_b5_00_0c_01_f4_00_ea_00_37_01_17_03_6a_00_3a_37_98_00_15_3d_84_;0
2024-04-29 20:35:16;0,231;0,859;0,053;0,274;1,200;224,00;50,00;3815,324;1436,964;'01_03_14_08_c0_00_0c_01_f4_00_e7_00_35_01_12_03_5b_00_3a_37_9c_00_15_ed_24_;0
2024-04-29 20:36:17;0,249;0,854;0,063;0,294;1,300;224,20;50,00;3815,328;1423,047;'01_03_14_08_c2_00_0d_01_f4_00_f9_00_3f_01_26_03_56_00_3a_37_a0_00_15_b6_c7_;0
2024-04-29 20:37:18;0,231;0,861;0,053;0,276;1,200;223,50;50,00;3815,332;1432,999;'01_03_14_08_bb_00_0c_01_f4_00_e7_00_35_01_14_03_5d_00_3a_37_a4_00_15_dd_a7_;0
2024-04-29 20:38:25;0,252;0,868;0,063;0,297;1,300;223,10;50,00;3815,337;1421,044;'01_03_14_08_b7_00_0d_01_f4_00_fc_00_3f_01_29_03_64_00_3a_37_a9_00_15_ae_f4_;0
2024-04-29 20:39:27;0,234;0,870;0,055;0,279;1,200;223,90;50,00;3815,341;1407,571;'01_03_14_08_bf_00_0c_01_f4_00_ea_00_37_01_17_03_66_00_3a_37_ad_00_15_7a_53_;0
2024-04-29 20:40:28;0,234;0,869;0,055;0,278;1,200;224,30;50,00;3815,345;1428,639;'01_03_14_08_c3_00_0c_01_f4_00_ea_00_37_01_16_03_65_00_3a_37_b1_00_15_cc_9f_;0
2024-04-29 20:42:24;0,232;0,868;0,054;0,277;1,200;222,50;50,00;3815,352;1390,688;'01_03_14_08_b1_00_0c_01_f4_00_e8_00_36_01_15_03_64_00_3a_37_b8_00_15_38_60_;0
2024-04-29 20:43:25;0,235;0,876;0,055;0,278;1,200;223,50;50,00;3815,357;1388,471;'01_03_14_08_bb_00_0c_01_f4_00_eb_00_37_01_16_03_6c_00_3a_37_bd_00_15_2f_b7_;0
2024-04-29 20:44:26;0,238;0,882;0,058;0,282;1,200;224,70;50,00;3815,360;1403,549;'01_03_14_08_c7_00_0c_01_f4_00_ee_00_3a_01_1a_03_72_00_3a_37_c0_00_15_6a_9d_;0
2024-04-29 20:45:28;0,232;0,862;0,053;0,274;1,200;224,20;50,00;3815,364;1397,824;'01_03_14_08_c2_00_0c_01_f4_00_e8_00_35_01_12_03_5e_00_3a_37_c4_00_15_54_40_;0
2024-04-29 20:46:29;0,232;0,863;0,054;0,275;1,200;224,00;49,90;3815,368;1423,597;'01_03_14_08_c0_00_0c_01_f3_00_e8_00_36_01_13_03_5f_00_3a_37_c8_00_15_b8_ed_;0
2024-04-29 20:47:36;0,233;0,871;0,054;0,275;1,200;222,90;50,00;3815,372;1413,995;'01_03_14_08_b5_00_0c_01_f4_00_e9_00_36_01_13_03_67_00_3a_37_cc_00_15_93_6b_;0
2024-04-29 20:48:38;0,234;0,876;0,055;0,278;1,200;222,50;50,00;3815,377;1406,706;'01_03_14_08_b1_00_0c_01_f4_00_ea_00_37_01_16_03_6c_00_3a_37_d1_00_15_76_f2_;0
2024-04-29 20:49:40;0,231;0,858;0,054;0,274;1,200;224,30;50,00;3815,381;1402,674;'01_03_14_08_c3_00_0c_01_f4_00_e7_00_36_01_12_03_5a_00_3a_37_d5_00_15_67_32_;0
2024-04-29 20:50:41;0,217;0,878;0,043;0,259;1,100;224,50;50,00;3815,384;1393,097;'01_03_14_08_c5_00_0b_01_f4_00_d9_00_2b_01_03_03_6e_00_3a_37_d8_00_15_41_c9_;0
2024-04-29 20:51:47;0,218;0,881;0,045;0,262;1,100;224,70;50,00;3815,388;1422,186;'01_03_14_08_c7_00_0b_01_f4_00_da_00_2d_01_06_03_71_00_3a_37_dc_00_15_b3_6a_;0
2024-04-29 20:52:49;0,231;0,860;0,053;0,275;1,200;223,70;50,00;3815,393;1405,450;'01_03_14_08_bd_00_0c_01_f4_00_e7_00_35_01_13_03_5c_00_3a_37_e1_00_15_72_0a_;0
2024-04-29 20:53:51;0,233;0,872;0,053;0,277;1,200;222,60;50,00;3815,397;1387,571;'01_03_14_08_b2_00_0c_01_f4_00_e9_00_35_01_15_03_68_00_3a_37_e5_00_15_2c_33_;0
2024-04-29 20:54:52;0,233;0,867;0,055;0,278;1,200;223,70;50,00;3815,400;1396,589;'01_03_14_08_bd_00_0c_01_f4_00_e9_00_37_01_16_03_63_00_3a_37_e8_00_15_4f_6d_;0
