Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-29 20:55:53;0,231;0,858;0,053;0,275;1,200;224,20;50,00;3815,404;1411,095;'01_03_14_08_c2_00_0c_01_f4_00_e7_00_35_01_13_03_5a_00_3a_37_ec_00_15_88_17_;0
2024-04-29 20:56:55;0,228;0,845;0,053;0,272;1,200;224,60;50,00;3815,408;1429,203;'01_03_14_08_c6_00_0c_01_f4_00_e4_00_35_01_10_03_4d_00_3a_37_f0_00_15_ce_d3_;0
2024-04-29 20:57:57;0,227;0,844;0,053;0,270;1,200;223,90;50,00;3815,412;1413,219;'01_03_14_08_bf_00_0c_01_f4_00_e3_00_35_01_0e_03_4c_00_3a_37_f4_00_15_90_63_;0
2024-04-29 20:59:03;0,227;0,853;0,052;0,270;1,200;221,70;50,00;3815,416;1413,142;'01_03_14_08_a9_00_0c_01_f4_00_e3_00_34_01_0e_03_55_00_3a_37_f8_00_15_90_16_;0
2024-04-29 21:00:08;0,229;0,854;0,054;0,272;1,200;223,20;49,90;3815,421;1412,852;'01_03_14_08_b8_00_0c_01_f3_00_e5_00_36_01_10_03_56_00_3a_37_fd_00_15_8e_f4_;0
2024-04-29 21:01:07;0,227;0,847;0,053;0,270;1,200;223,10;49,90;3815,424;1393,894;'01_03_14_08_b7_00_0c_01_f3_00_e3_00_35_01_0e_03_4f_00_3a_38_00_00_15_44_e6_;0
2024-04-29 21:02:08;0,227;0,849;0,053;0,271;1,200;222,80;49,90;3815,428;1422,066;'01_03_14_08_b4_00_0c_01_f3_00_e3_00_35_01_0f_03_51_00_3a_38_04_00_15_b2_f2_;0
2024-04-29 21:03:09;0,229;0,857;0,054;0,274;1,200;222,50;49,90;3815,432;1418,287;'01_03_14_08_b1_00_0c_01_f3_00_e5_00_36_01_12_03_59_00_3a_38_08_00_15_a4_2f_;0
2024-04-29 21:04:11;0,227;0,853;0,052;0,270;1,200;221,70;49,90;3815,436;1414,642;'01_03_14_08_a9_00_0c_01_f3_00_e3_00_34_01_0e_03_55_00_3a_38_0c_00_15_95_f2_;0
2024-04-29 21:05:17;0,229;0,855;0,054;0,272;1,200;223,00;49,90;3815,440;1402,876;'01_03_14_08_b6_00_0c_01_f3_00_e5_00_36_01_10_03_57_00_3a_38_10_00_15_67_fc_;0
2024-04-29 21:06:18;0,228;0,850;0,053;0,271;1,200;223,50;49,90;3815,444;1432,677;'01_03_14_08_bb_00_0c_01_f3_00_e4_00_35_01_0f_03_52_00_3a_38_14_00_15_dc_65_;0
2024-04-29 21:07:19;0,227;0,844;0,052;0,270;1,200;224,10;50,00;3815,448;1402,460;'01_03_14_08_c1_00_0c_01_f4_00_e3_00_34_01_0e_03_4c_00_3a_38_18_00_15_66_5c_;0
2024-04-29 21:08:21;0,231;0,862;0,054;0,273;1,200;223,10;49,90;3815,452;1378,769;'01_03_14_08_b7_00_0c_01_f3_00_e7_00_36_01_11_03_5e_00_3a_38_1c_00_15_09_d1_;0
2024-04-29 21:09:22;0,230;0,856;0,054;0,274;1,200;223,70;50,00;3815,456;1402,231;'01_03_14_08_bd_00_0c_01_f4_00_e6_00_36_01_12_03_58_00_3a_38_20_00_15_65_77_;0
2024-04-29 21:10:23;0,228;0,846;0,053;0,272;1,200;224,50;50,00;3815,460;1440,443;'01_03_14_08_c5_00_0c_01_f4_00_e4_00_35_01_10_03_4e_00_3a_38_24_00_15_fa_bb_;0
2024-04-29 21:11:25;0,215;0,872;0,044;0,257;1,100;224,10;50,00;3815,464;1425,476;'01_03_14_08_c1_00_0b_01_f4_00_d7_00_2c_01_01_03_68_00_3a_38_28_00_15_c0_44_;0
2024-04-29 21:12:31;0,213;0,861;0,042;0,255;1,100;224,80;50,00;3815,467;1411,761;'01_03_14_08_c8_00_0b_01_f4_00_d5_00_2a_00_ff_03_5d_00_3a_38_2b_00_15_8a_b1_;0
2024-04-29 21:13:33;0,230;0,857;0,054;0,273;1,200;223,60;50,00;3815,471;1404,088;'01_03_14_08_bc_00_0c_01_f4_00_e6_00_36_01_11_03_59_00_3a_38_2f_00_15_6c_b8_;0
2024-04-29 21:14:35;0,231;0,860;0,055;0,275;1,200;223,60;50,00;3815,475;1435,491;'01_03_14_08_bc_00_0c_01_f4_00_e7_00_37_01_13_03_5c_00_3a_38_33_00_15_e7_63_;0
2024-04-29 21:15:36;0,228;0,846;0,053;0,273;1,200;224,50;50,00;3815,479;1378,030;'01_03_14_08_c5_00_0c_01_f4_00_e4_00_35_01_11_03_4e_00_3a_38_37_00_15_06_ee_;0
2024-04-29 21:16:38;0,227;0,844;0,053;0,272;1,200;224,10;49,90;3815,483;1398,216;'01_03_14_08_c1_00_0c_01_f3_00_e3_00_35_01_10_03_4c_00_3a_38_3b_00_15_55_c8_;0
2024-04-29 21:17:44;0,228;0,843;0,053;0,272;1,200;225,30;50,00;3815,487;1392,093;'01_03_14_08_cd_00_0c_01_f4_00_e4_00_35_01_10_03_4b_00_3a_38_3f_00_15_3d_dd_;0
2024-04-29 21:18:46;0,231;0,869;0,054;0,275;1,200;221,50;50,00;3815,491;1386,913;'01_03_14_08_a7_00_0c_01_f4_00_e7_00_36_01_13_03_65_00_3a_38_43_00_15_29_a1_;0
2024-04-29 21:19:47;0,228;0,856;0,052;0,272;1,200;221,90;50,00;3815,495;1412,473;'01_03_14_08_ab_00_0c_01_f4_00_e4_00_34_01_10_03_58_00_3a_38_47_00_15_8d_79_;0
2024-04-29 21:20:49;0,240;0,900;0,059;0,285;1,200;222,00;50,00;3815,499;1424,723;'01_03_14_08_ac_00_0c_01_f4_00_f0_00_3b_01_1d_03_84_00_3a_38_4b_00_15_bd_53_;0
2024-04-29 21:21:50;0,234;0,879;0,057;0,279;1,200;221,70;50,00;3815,503;1390,802;'01_03_14_08_a9_00_0c_01_f4_00_ea_00_39_01_17_03_6f_00_3a_38_4f_00_15_38_d2_;0
2024-04-29 21:22:57;0,234;0,877;0,056;0,278;1,200;222,30;50,00;3815,507;1399,600;'01_03_14_08_af_00_0c_01_f4_00_ea_00_38_01_16_03_6d_00_3a_38_53_00_15_5b_30_;0
2024-04-29 21:23:58;0,234;0,879;0,056;0,278;1,200;221,60;50,00;3815,512;1424,454;'01_03_14_08_a8_00_0c_01_f4_00_ea_00_38_01_16_03_6f_00_3a_38_58_00_15_bc_46_;0
2024-04-29 21:25:00;0,234;0,876;0,056;0,278;1,200;222,40;50,00;3815,515;1399,268;'01_03_14_08_b0_00_0c_01_f4_00_ea_00_38_01_16_03_6c_00_3a_38_5b_00_15_59_e4_;0
2024-04-29 21:26:01;0,238;0,887;0,058;0,282;1,200;223,40;50,00;3815,520;1394,893;'01_03_14_08_ba_00_0c_01_f4_00_ee_00_3a_01_1a_03_77_00_3a_38_60_00_15_48_cd_;0
2024-04-29 21:27:02;0,235;0,874;0,057;0,280;1,200;224,00;50,00;3815,524;1384,254;'01_03_14_08_c0_00_0c_01_f4_00_eb_00_39_01_18_03_6a_00_3a_38_64_00_15_1f_3e_;0
2024-04-29 21:28:04;0,236;0,877;0,058;0,281;1,200;224,00;50,00;3815,528;1417,326;'01_03_14_08_c0_00_0c_01_f4_00_ec_00_3a_01_19_03_6d_00_3a_38_68_00_15_a0_6e_;0
2024-04-29 21:29:10;0,236;0,881;0,058;0,281;1,200;223,00;50,00;3815,532;1437,229;'01_03_14_08_b6_00_0c_01_f4_00_ec_00_3a_01_19_03_71_00_3a_38_6c_00_15_ee_2d_;0
2024-04-29 21:30:11;0,234;0,871;0,058;0,278;1,200;223,70;50,00;3815,536;1422,905;'01_03_14_08_bd_00_0c_01_f4_00_ea_00_3a_01_16_03_67_00_3a_38_70_00_15_b6_39_;0
2024-04-29 21:31:13;0,234;0,874;0,058;0,278;1,200;223,10;50,00;3815,540;1421,537;'01_03_14_08_b7_00_0c_01_f4_00_ea_00_3a_01_16_03_6a_00_3a_38_74_00_15_b0_e1_;0
2024-04-29 21:32:14;0,235;0,878;0,058;0,280;1,200;222,90;50,00;3815,544;1376,891;'01_03_14_08_b5_00_0c_01_f4_00_eb_00_3a_01_18_03_6e_00_3a_38_78_00_15_02_7b_;0
2024-04-29 21:33:15;0,216;0,878;0,046;0,260;1,100;223,50;50,00;3815,548;1377,889;'01_03_14_08_bb_00_0b_01_f4_00_d8_00_2e_01_04_03_6e_00_3a_38_7c_00_15_06_61_;0
2024-04-29 21:34:17;0,213;0,868;0,044;0,256;1,100;222,90;50,00;3815,551;1383,613;'01_03_14_08_b5_00_0b_01_f4_00_d5_00_2c_01_00_03_64_00_3a_38_7f_00_15_1c_bd_;0
2024-04-29 21:35:18;0,213;0,867;0,043;0,256;1,100;223,20;50,00;3815,555;1416,852;'01_03_14_08_b8_00_0b_01_f4_00_d5_00_2b_01_00_03_63_00_3a_38_83_00_15_9e_94_;0
2024-04-29 21:36:20;0,212;0,862;0,043;0,254;1,100;223,40;50,00;3815,559;1397,006;'01_03_14_08_ba_00_0b_01_f4_00_d4_00_2b_00_fe_03_5e_00_3a_38_87_00_15_51_0e_;0
2024-04-29 21:37:27;0,225;0,840;0,051;0,269;1,200;223,20;50,00;3815,563;1400,609;'01_03_14_08_b8_00_0c_01_f4_00_e1_00_33_01_0d_03_48_00_3a_38_8b_00_15_5f_21_;0
2024-04-29 21:38:28;0,232;0,869;0,055;0,276;1,200;222,30;50,00;3815,567;1391,932;'01_03_14_08_af_00_0c_01_f4_00_e8_00_37_01_14_03_65_00_3a_38_8f_00_15_3d_3c_;0
2024-04-29 21:39:30;0,233;0,874;0,055;0,277;1,200;222,00;50,00;3815,571;1394,863;'01_03_14_08_ac_00_0c_01_f4_00_e9_00_37_01_15_03_6a_00_3a_38_93_00_15_48_af_;0
2024-04-29 21:40:31;0,236;0,887;0,057;0,280;1,200;221,50;50,00;3815,575;1376,823;'01_03_14_08_a7_00_0c_01_f4_00_ec_00_39_01_18_03_77_00_3a_38_97_00_15_02_37_;0
2024-04-29 21:42:26;0,232;0,874;0,055;0,276;1,200;221,20;50,00;3815,582;1389,596;'01_03_14_08_a4_00_0c_01_f4_00_e8_00_37_01_14_03_6a_00_3a_38_9e_00_15_34_1c_;0
2024-04-29 21:43:28;0,241;0,905;0,058;0,284;1,200;221,90;50,00;3815,587;1400,638;'01_03_14_08_ab_00_0c_01_f4_00_f1_00_3a_01_1c_03_89_00_3a_38_a3_00_15_5f_3e_;0
2024-04-29 21:44:30;0,237;0,887;0,058;0,280;1,200;222,60;50,00;3815,591;1378,290;'01_03_14_08_b2_00_0c_01_f4_00_ed_00_3a_01_18_03_77_00_3a_38_a7_00_15_07_f2_;0
2024-04-29 21:45:31;0,234;0,876;0,057;0,277;1,200;222,40;50,00;3815,595;1395,163;'01_03_14_08_b0_00_0c_01_f4_00_ea_00_39_01_15_03_6c_00_3a_38_ab_00_15_49_db_;0
2024-04-29 21:46:33;0,238;0,886;0,059;0,281;1,200;223,80;50,00;3815,599;1411,342;'01_03_14_08_be_00_0c_01_f4_00_ee_00_3b_01_19_03_76_00_3a_38_af_00_15_89_0e_;0
2024-04-29 21:47:34;0,234;0,874;0,057;0,277;1,200;222,90;50,00;3815,603;1401,616;'01_03_14_08_b5_00_0c_01_f4_00_ea_00_39_01_15_03_6a_00_3a_38_b3_00_15_63_10_;0
2024-04-29 21:48:40;0,240;0,895;0,059;0,284;1,200;223,40;50,00;3815,607;1406,583;'01_03_14_08_ba_00_0c_01_f4_00_f0_00_3b_01_1c_03_7f_00_3a_38_b7_00_15_76_77_;0
2024-04-29 21:49:41;0,234;0,872;0,057;0,278;1,200;223,60;50,00;3815,611;1378,943;'01_03_14_08_bc_00_0c_01_f4_00_ea_00_39_01_16_03_68_00_3a_38_bb_00_15_0a_7f_;0
2024-04-29 21:50:42;0,237;0,889;0,058;0,281;1,200;222,10;50,00;3815,615;1439,347;'01_03_14_08_ad_00_0c_01_f4_00_ed_00_3a_01_19_03_79_00_3a_38_bf_00_15_f6_73_;0
2024-04-29 21:51:44;0,235;0,876;0,057;0,278;1,200;223,50;50,00;3815,619;1407,059;'01_03_14_08_bb_00_0c_01_f4_00_eb_00_39_01_16_03_6c_00_3a_38_c3_00_15_78_53_;0
2024-04-29 21:52:45;0,234;0,873;0,057;0,278;1,200;223,30;50,00;3815,623;1382,315;'01_03_14_08_b9_00_0c_01_f4_00_ea_00_39_01_16_03_69_00_3a_38_c7_00_15_17_ab_;0
2024-04-29 21:53:51;0,234;0,881;0,056;0,277;1,200;221,20;50,00;3815,627;1422,795;'01_03_14_08_a4_00_0c_01_f4_00_ea_00_38_01_15_03_71_00_3a_38_cb_00_15_b5_cb_;0
2024-04-29 21:54:53;0,235;0,879;0,056;0,278;1,200;222,60;50,00;3815,632;1401,335;'01_03_14_08_b2_00_0c_01_f4_00_eb_00_38_01_16_03_6f_00_3a_38_d0_00_15_61_f7_;0
2024-04-29 21:55:54;0,233;0,875;0,055;0,276;1,200;221,80;50,00;3815,635;1432,739;'01_03_14_08_aa_00_0c_01_f4_00_e9_00_37_01_14_03_6b_00_3a_38_d3_00_15_dc_a3_;0
2024-04-29 21:56:55;0,234;0,876;0,055;0,276;1,200;222,50;50,00;3815,639;1412,231;'01_03_14_08_b1_00_0c_01_f4_00_ea_00_37_01_14_03_6c_00_3a_38_d7_00_15_8c_87_;0
2024-04-29 21:57:56;0,233;0,873;0,055;0,276;1,200;222,20;50,00;3815,643;1413,009;'01_03_14_08_ae_00_0c_01_f4_00_e9_00_37_01_14_03_69_00_3a_38_db_00_15_8f_91_;0
2024-04-29 21:58:58;0,214;0,873;0,042;0,255;1,100;222,60;50,00;3815,647;1407,569;'01_03_14_08_b2_00_0b_01_f4_00_d6_00_2a_00_ff_03_69_00_3a_38_df_00_15_7a_51_;0
2024-04-29 21:59:59;0,233;0,872;0,055;0,276;1,200;222,50;50,00;3815,651;1412,426;'01_03_14_08_b1_00_0c_01_f4_00_e9_00_37_01_14_03_68_00_3a_38_e3_00_15_8d_4a_;0
2024-04-29 22:01:05;0,233;0,877;0,055;0,275;1,200;221,30;49,90;3815,655;1428,810;'01_03_14_08_a5_00_0c_01_f3_00_e9_00_37_01_13_03_6d_00_3a_38_e7_00_15_cd_4a_;0
2024-04-29 22:02:07;0,246;0,854;0,062;0,290;1,300;221,40;49,90;3815,659;1429,452;'01_03_14_08_a6_00_0d_01_f3_00_f6_00_3e_01_22_03_56_00_3a_38_eb_00_15_cf_cc_;0
2024-04-29 22:03:08;0,235;0,886;0,057;0,278;1,200;220,80;49,90;3815,663;1386,431;'01_03_14_08_a0_00_0c_01_f3_00_eb_00_39_01_16_03_76_00_3a_38_ef_00_15_27_bf_;0
2024-04-29 22:04:09;0,234;0,883;0,056;0,276;1,200;220,80;49,90;3815,667;1420,388;'01_03_14_08_a0_00_0c_01_f3_00_ea_00_38_01_14_03_73_00_3a_38_f3_00_15_ac_64_;0
2024-04-29 22:05:12;0,235;0,884;0,057;0,278;1,200;221,40;49,90;3815,671;1379,568;'01_03_14_08_a6_00_0c_01_f3_00_eb_00_39_01_16_03_74_00_3a_38_f7_00_15_0c_f0_;0
2024-04-29 22:06:13;0,079;0,892;0,007;0,098;0,400;221,30;49,90;3815,675;1426,879;'01_03_14_08_a5_00_04_01_f3_00_4f_00_07_00_62_03_7c_00_3a_38_fb_00_15_c5_bf_;0
2024-04-29 22:07:19;0,043;0,965;0,023;0,057;0,200;222,60;49,90;3815,675;1387,445;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_3a_38_fb_00_15_2b_b5_;0
2024-04-29 22:08:20;0,044;0,987;0,022;0,057;0,200;222,70;50,00;3815,676;1380,656;'01_03_14_08_b3_00_02_01_f4_00_2c_00_16_00_39_03_db_00_3a_38_fc_00_15_11_30_;0
2024-04-29 22:09:22;0,043;0,968;0,023;0,057;0,200;222,00;50,00;3815,677;1441,372;'01_03_14_08_ac_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_38_fd_00_15_fe_5c_;0
2024-04-29 22:10:24;0,043;0,968;0,023;0,057;0,200;221,90;50,00;3815,678;1424,168;'01_03_14_08_ab_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_38_fe_00_15_bb_28_;0
2024-04-29 22:11:25;0,043;0,971;0,021;0,057;0,200;221,40;50,00;3815,678;1420,605;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_39_03_cb_00_3a_38_fe_00_15_ad_3d_;0
2024-04-29 22:12:32;0,044;0,990;0,023;0,057;0,200;222,20;50,00;3815,679;1399,458;'01_03_14_08_ae_00_02_01_f4_00_2c_00_17_00_39_03_de_00_3a_38_ff_00_15_5a_a2_;0
2024-04-29 22:13:33;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3815,680;1441,098;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_39_00_00_15_fd_4a_;0
2024-04-29 22:14:35;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3815,681;1378,242;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_39_01_00_15_07_c2_;0
2024-04-29 22:15:36;0,044;0,984;0,024;0,058;0,200;223,40;49,90;3815,682;1440,443;'01_03_14_08_ba_00_02_01_f3_00_2c_00_18_00_3a_03_d8_00_3a_39_02_00_15_fa_bb_;0
2024-04-29 22:16:37;0,043;0,964;0,024;0,057;0,200;223,00;50,00;3815,682;1404,062;'01_03_14_08_b6_00_02_01_f4_00_2b_00_18_00_39_03_c4_00_3a_39_02_00_15_6c_9e_;0
2024-04-29 22:17:39;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3815,683;1432,453;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_39_03_00_15_db_85_;0
2024-04-29 22:18:45;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3815,684;1387,992;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_39_04_00_15_2d_d8_;0
2024-04-29 22:19:46;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3815,685;1438,424;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_39_05_00_15_f2_d8_;0
2024-04-29 22:20:47;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3815,685;1398,804;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_3a_39_05_00_15_58_14_;0
2024-04-29 22:21:49;0,043;0,971;0,022;0,056;0,200;221,40;49,90;3815,686;1403,110;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_39_06_00_15_68_e6_;0
2024-04-29 22:22:50;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3815,687;1401,737;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_39_07_00_15_63_89_;0
2024-04-29 22:23:57;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3815,688;1404,374;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_39_08_00_15_6d_d6_;0
2024-04-29 22:24:59;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3815,688;1436,220;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_39_08_00_15_ea_3c_;0
2024-04-29 22:26:00;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3815,689;1403,698;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_39_09_00_15_6b_32_;0
2024-04-29 22:27:02;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3815,690;1395,374;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_39_0a_00_15_4a_ae_;0
2024-04-29 22:28:03;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3815,691;1384,128;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_39_0b_00_15_1e_c0_;0
2024-04-29 22:29:09;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3815,691;1416,662;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_39_0b_00_15_9d_d6_;0
2024-04-29 22:30:11;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3815,692;1414,657;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_39_0c_00_15_96_01_;0
2024-04-29 22:31:12;0,044;0,990;0,023;0,057;0,200;222,00;50,00;3815,693;1409,813;'01_03_14_08_ac_00_02_01_f4_00_2c_00_17_00_39_03_de_00_3a_39_0d_00_15_83_15_;0
2024-04-29 22:32:14;0,044;0,984;0,024;0,058;0,200;223,40;50,00;3815,694;1408,442;'01_03_14_08_ba_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_39_0e_00_15_7d_ba_;0
2024-04-29 22:33:15;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3815,694;1392,835;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_39_0e_00_15_40_c3_;0
2024-04-29 22:34:21;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3815,695;1380,611;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_39_0f_00_15_11_03_;0
2024-04-29 22:35:22;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3815,696;1398,727;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_39_10_00_15_57_c7_;0
2024-04-29 22:36:23;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3815,697;1395,903;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_39_11_00_15_4c_bf_;0
2024-04-29 22:37:25;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3815,698;1420,358;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_39_12_00_15_ac_46_;0
2024-04-29 22:38:27;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3815,698;1434,896;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_39_12_00_15_e5_10_;0
2024-04-29 22:39:28;0,044;0,989;0,023;0,057;0,200;222,30;50,00;3815,699;1414,231;'01_03_14_08_af_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_3a_39_13_00_15_94_57_;0
2024-04-29 22:40:29;0,043;0,967;0,023;0,057;0,200;222,20;50,00;3815,700;1419,500;'01_03_14_08_ae_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_39_14_00_15_a8_ec_;0
2024-04-29 22:42:29;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3815,701;1413,578;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_39_15_00_15_91_ca_;0
2024-04-29 22:43:31;0,043;0,961;0,024;0,058;0,200;223,50;50,00;3815,702;1393,607;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_3a_39_16_00_15_43_c7_;0
2024-04-29 22:44:32;0,044;0,987;0,023;0,058;0,200;222,80;50,00;3815,703;1426,816;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_3a_03_db_00_3a_39_17_00_15_c5_80_;0
2024-04-29 22:45:34;0,043;0,963;0,024;0,057;0,200;223,20;50,00;3815,704;1397,104;'01_03_14_08_b8_00_02_01_f4_00_2b_00_18_00_39_03_c3_00_3a_39_18_00_15_51_70_;0
2024-04-29 22:46:36;0,043;0,962;0,023;0,058;0,200;223,30;49,90;3815,704;1384,362;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_3a_03_c2_00_3a_39_18_00_15_1f_aa_;0
2024-04-29 22:47:42;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3815,705;1402,801;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_39_19_00_15_67_b1_;0
2024-04-29 22:48:43;0,044;0,986;0,023;0,058;0,200;223,00;50,00;3815,706;1391,931;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_39_1a_00_15_3d_3b_;0
2024-04-29 22:49:44;0,044;0,987;0,023;0,058;0,200;222,70;50,00;3815,707;1421,559;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_3a_03_db_00_3a_39_1b_00_15_b0_f7_;0
2024-04-29 22:50:46;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3815,707;1399,914;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_39_1b_00_15_5c_6a_;0
2024-04-29 22:51:48;0,043;0,962;0,024;0,058;0,200;223,40;50,00;3815,708;1404,217;'01_03_14_08_ba_00_02_01_f4_00_2b_00_18_00_3a_03_c2_00_3a_39_1c_00_15_6d_39_;0
2024-04-29 22:52:54;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,709;1426,729;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_1d_00_15_c5_29_;0
2024-04-29 22:53:56;0,044;0,980;0,024;0,059;0,200;224,40;50,00;3815,710;1412,557;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3b_03_d4_00_3a_39_1e_00_15_8d_cd_;0
2024-04-29 22:54:58;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,710;1405,519;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_1e_00_15_72_4f_;0
2024-04-29 22:55:59;0,044;0,985;0,022;0,058;0,200;223,20;50,00;3815,711;1404,975;'01_03_14_08_b8_00_02_01_f4_00_2c_00_16_00_3a_03_d9_00_3a_39_1f_00_15_70_2f_;0
2024-04-29 22:57:01;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3815,712;1398,727;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_20_00_15_57_c7_;0
2024-04-29 22:58:07;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3815,713;1400,421;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_39_21_00_15_5e_65_;0
2024-04-29 22:59:09;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3815,714;1438,191;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_39_22_00_15_f1_ef_;0
2024-04-29 23:00:11;0,044;0,990;0,023;0,057;0,200;222,00;50,00;3815,714;1422,044;'01_03_14_08_ac_00_02_01_f4_00_2c_00_17_00_39_03_de_00_3a_39_22_00_15_b2_dc_;0
2024-04-29 23:01:12;0,044;0,987;0,024;0,058;0,200;222,80;49,90;3815,715;1438,552;'01_03_14_08_b4_00_02_01_f3_00_2c_00_18_00_3a_03_db_00_3a_39_23_00_15_f3_58_;0
2024-04-29 23:02:20;0,044;0,983;0,024;0,058;0,200;223,60;49,90;3815,716;1404,152;'01_03_14_08_bc_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_39_24_00_15_6c_f8_;0
2024-04-29 23:03:21;0,044;0,983;0,024;0,058;0,200;223,60;49,90;3815,717;1391,928;'01_03_14_08_bc_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_39_25_00_15_3d_38_;0
2024-04-29 23:04:22;0,044;0,985;0,024;0,058;0,200;223,30;49,90;3815,717;1383,988;'01_03_14_08_b9_00_02_01_f3_00_2c_00_18_00_3a_03_d9_00_3a_39_25_00_15_1e_34_;0
2024-04-29 23:05:24;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3815,718;1411,637;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_39_26_00_15_8a_35_;0
2024-04-29 23:06:25;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3815,719;1413,387;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_39_27_00_15_91_0b_;0
2024-04-29 23:07:32;0,043;0,963;0,024;0,058;0,200;223,10;50,00;3815,720;1381,018;'01_03_14_08_b7_00_02_01_f4_00_2b_00_18_00_3a_03_c3_00_3a_39_28_00_15_12_9a_;0
2024-04-29 23:08:33;0,044;0,984;0,024;0,058;0,200;223,40;50,00;3815,720;1416,305;'01_03_14_08_ba_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_39_28_00_15_9c_71_;0
2024-04-29 23:09:35;0,044;0,986;0,023;0,058;0,200;223,00;50,00;3815,721;1428,788;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_39_29_00_15_cd_34_;0
2024-04-29 23:10:36;0,044;0,988;0,023;0,057;0,200;222,50;50,00;3815,722;1440,432;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_39_2a_00_15_fa_b0_;0
2024-04-29 23:11:38;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3815,723;1399,909;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_39_2b_00_15_5c_65_;0
2024-04-29 23:12:44;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,723;1383,417;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_2b_00_15_1b_f9_;0
2024-04-29 23:13:44;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3815,724;1423,834;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_2c_00_15_b9_da_;0
2024-04-29 23:14:47;0,043;0,962;0,022;0,057;0,200;223,30;50,00;3815,725;1398,954;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_39_2d_00_15_58_aa_;0
2024-04-29 23:15:48;0,043;0,967;0,023;0,057;0,200;222,30;49,90;3815,726;1438,239;'01_03_14_08_af_00_02_01_f3_00_2b_00_17_00_39_03_c7_00_3a_39_2e_00_15_f2_1f_;0
2024-04-29 23:16:49;0,043;0,967;0,023;0,057;0,200;222,30;49,90;3815,727;1418,207;'01_03_14_08_af_00_02_01_f3_00_2b_00_17_00_39_03_c7_00_3a_39_2f_00_15_a3_df_;0
2024-04-29 23:17:56;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3815,727;1435,081;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_39_2f_00_15_e5_c9_;0
2024-04-29 23:18:58;0,043;0,968;0,023;0,056;0,200;222,10;50,00;3815,728;1400,371;'01_03_14_08_ad_00_02_01_f4_00_2b_00_17_00_38_03_c8_00_3a_39_30_00_15_5e_33_;0
2024-04-29 23:19:59;0,043;0,966;0,021;0,057;0,200;222,40;50,00;3815,729;1379,445;'01_03_14_08_b0_00_02_01_f4_00_2b_00_15_00_39_03_c6_00_3a_39_31_00_15_0c_75_;0
2024-04-29 23:21:06;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3815,730;1439,391;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_39_32_00_15_f6_9f_;0
2024-04-29 23:22:08;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3815,730;1415,506;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_39_32_00_15_99_52_;0
2024-04-29 23:23:10;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3815,731;1439,086;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_39_33_00_15_f5_6e_;0
2024-04-29 23:24:11;0,044;0,984;0,024;0,057;0,200;223,40;50,00;3815,732;1395,015;'01_03_14_08_ba_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_3a_39_34_00_15_49_47_;0
2024-04-29 23:25:18;0,043;0,960;0,022;0,057;0,200;223,80;50,00;3815,733;1396,249;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_39_35_00_15_4e_19_;0
2024-04-29 23:26:20;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3815,734;1383,748;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_39_36_00_15_1d_44_;0
2024-04-29 23:27:23;0,044;0,983;0,022;0,057;0,200;223,60;50,00;3815,734;1420,263;'01_03_14_08_bc_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_3a_39_36_00_15_ab_e7_;0
2024-04-29 23:28:29;0,044;0,984;0,024;0,057;0,200;223,50;50,00;3815,735;1410,235;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_3a_39_37_00_15_84_bb_;0
2024-04-29 23:29:30;0,044;0,984;0,022;0,057;0,200;223,40;50,00;3815,736;1424,812;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_39_38_00_15_bd_ac_;0
2024-04-29 23:30:32;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3815,737;1435,133;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_39_39_00_15_e5_fd_;0
2024-04-29 23:31:33;0,044;0,985;0,023;0,057;0,200;223,20;49,90;3815,737;1427,178;'01_03_14_08_b8_00_02_01_f3_00_2c_00_17_00_39_03_d9_00_3a_39_39_00_15_c6_ea_;0
2024-04-29 23:32:34;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3815,738;1398,814;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_3a_00_15_58_1e_;0
2024-04-29 23:33:36;0,044;0,979;0,024;0,058;0,200;224,50;49,90;3815,739;1416,616;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_39_3b_00_15_9d_a8_;0
2024-04-29 23:34:37;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,740;1414,435;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_3c_00_15_95_23_;0
2024-04-29 23:35:39;0,044;0,984;0,024;0,057;0,200;223,40;50,00;3815,740;1427,589;'01_03_14_08_ba_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_3a_39_3c_00_15_c8_85_;0
2024-04-29 23:36:45;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3815,741;1386,690;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_39_3d_00_15_28_c2_;0
2024-04-29 23:37:46;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,742;1400,219;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_3e_00_15_5d_9b_;0
2024-04-29 23:38:48;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,743;1385,029;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_3f_00_15_22_45_;0
2024-04-29 23:39:49;0,044;0,983;0,024;0,057;0,200;223,80;50,00;3815,743;1390,261;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_3a_39_3f_00_15_36_b5_;0
2024-04-29 23:40:50;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,744;1392,003;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_40_00_15_3d_83_;0
2024-04-29 23:42:32;0,044;0,983;0,024;0,057;0,200;223,60;50,00;3815,745;1388,309;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_3a_39_41_00_15_2f_15_;0
2024-04-29 23:43:33;0,044;0,979;0,024;0,057;0,200;224,60;50,00;3815,746;1399,751;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_39_42_00_15_5b_c7_;0
2024-04-29 23:44:35;0,044;0,980;0,023;0,057;0,200;224,40;50,00;3815,747;1389,931;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_39_03_d4_00_3a_39_43_00_15_35_6b_;0
2024-04-29 23:45:36;0,044;0,984;0,022;0,057;0,200;223,40;50,00;3815,748;1408,116;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_39_44_00_15_7c_74_;0
2024-04-29 23:46:38;0,044;0,985;0,022;0,057;0,200;223,30;50,00;3815,748;1386,736;'01_03_14_08_b9_00_02_01_f4_00_2c_00_16_00_39_03_d9_00_3a_39_44_00_15_28_f0_;0
2024-04-29 23:47:39;0,044;0,981;0,023;0,057;0,200;224,20;50,00;3815,749;1396,002;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_39_03_d5_00_3a_39_45_00_15_4d_22_;0
2024-04-29 23:48:45;0,044;0,982;0,023;0,057;0,200;223,90;50,00;3815,750;1440,324;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_39_46_00_15_fa_44_;0
2024-04-29 23:49:47;0,044;0,981;0,024;0,057;0,200;224,10;50,00;3815,751;1415,346;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_3a_39_47_00_15_98_b2_;0
2024-04-29 23:50:48;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3815,752;1412,983;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_39_48_00_15_8f_77_;0
2024-04-29 23:51:49;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3815,752;1400,609;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_39_48_00_15_5f_21_;0
2024-04-29 23:52:51;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3815,753;1380,065;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_39_49_00_15_0e_e1_;0
2024-04-29 23:53:57;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3815,754;1423,668;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_39_4a_00_15_b9_34_;0
2024-04-29 23:54:59;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3815,755;1381,677;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_39_4b_00_15_15_2d_;0
2024-04-29 23:56:00;0,044;0,985;0,022;0,058;0,200;223,30;50,00;3815,755;1379,331;'01_03_14_08_b9_00_02_01_f4_00_2c_00_16_00_3a_03_d9_00_3a_39_4b_00_15_0c_03_;0
2024-04-29 23:57:02;0,044;0,984;0,022;0,058;0,200;223,50;50,00;3815,756;1430,714;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_39_4c_00_15_d4_ba_;0
2024-04-29 23:58:04;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3815,757;1383,664;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_39_4d_00_15_1c_f0_;0
2024-04-29 23:59:11;0,044;0,987;0,022;0,057;0,200;222,70;50,00;3815,758;1421,547;'01_03_14_08_b3_00_02_01_f4_00_2c_00_16_00_39_03_db_00_3a_39_4e_00_15_b0_eb_;0
